Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,11,0,745.0,118.0,1.9,17.3,526.0,610.44,479.93
2018,2,1,11,15,772.5,113.5,1.95,17.65,548.0,594.65,466.06
2018,2,1,11,30,800.0,109.0,2.0,18.0,570.0,574.49,448.35
2018,2,1,11,45,740.5,131.5,2.05,18.3,563.0,530.6,412.2
2018,2,1,12,0,681.0,154.0,2.1,18.6,556.0,486.96,376.18
2018,2,1,12,15,693.0,150.0,2.15,18.75,560.0,454.21,348.08
2018,2,1,12,30,705.0,146.0,2.2,18.9,564.0,418.85,317.11
2018,2,1,12,45,683.5,151.0,2.3,19.05,552.5,376.46,280.57
2018,2,1,13,0,662.0,156.0,2.4,19.2,541.0,334.53,244.03
2018,2,1,13,15,703.0,138.0,2.4,19.15,538.0,291.38,204.55
2018,2,1,13,30,744.0,120.0,2.4,19.1,535.0,243.63,161.3
2018,2,1,13,45,782.5,103.5,2.4,19.0,525.0,197.19,120.96
2018,2,1,14,0,821.0,87.0,2.4,18.9,515.0,141.32,78.58
2018,2,1,14,15,823.0,81.0,2.3,18.65,490.0,87.44,51.53
2018,2,1,14,30,825.0,75.0,2.2,18.4,465.0,60.99,47.53
2018,2,1,14,45,738.5,86.5,2.1,18.1,416.0,69.16,54.83
2018,2,1,15,0,652.0,98.0,2.0,17.8,367.0,71.49,57.05
2018,2,1,15,15,634.0,90.0,2.0,17.8,330.5,66.73,53.05
2018,2,1,15,30,616.0,82.0,2.0,17.8,294.0,61.85,48.9
2018,2,1,15,45,598.0,72.5,1.55,16.15,255.5,55.64,43.84
2018,2,1,16,0,580.0,63.0,1.1,14.5,217.0,49.23,38.44
2018,2,1,16,15,525.0,55.5,1.15,13.7,175.0,43.95,33.75
2018,2,1,16,30,470.0,48.0,1.2,12.9,133.0,38.6,28.82
2018,2,1,16,45,364.5,39.5,1.25,12.1,93.5,32.13,22.65
2018,2,1,17,0,259.0,31.0,1.3,11.3,54.0,25.7,15.58
2018,2,1,17,15,152.0,18.0,1.3,11.0,29.5,14.08,0.0
2018,2,1,17,30,45.0,5.0,1.3,10.7,5.0,4.27,0.0
2018,2,1,17,45,22.5,2.5,1.25,10.45,2.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,0.75,9.4,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,2,2,6,45,14.0,1.5,0.9,8.0,1.0,0.0,0.0
2018,2,2,7,0,28.0,3.0,0.9,8.1,2.0,0.0,0.0
2018,2,2,7,15,104.5,13.5,0.9,8.85,19.0,81.67,0.0
2018,2,2,7,30,181.0,24.0,0.9,9.6,36.0,189.23,107.85
2018,2,2,7,45,276.0,36.0,0.95,10.35,71.0,284.51,230.52
2018,2,2,8,0,371.0,48.0,1.0,11.1,106.0,370.24,306.41
2018,2,2,8,15,420.5,58.5,1.1,11.75,145.0,422.29,350.99
2018,2,2,8,30,470.0,69.0,1.2,12.4,184.0,473.5,392.71
2018,2,2,8,45,479.0,83.0,1.35,13.05,219.5,496.37,410.2
2018,2,2,9,0,488.0,97.0,1.5,13.7,255.0,511.29,420.88
2018,2,2,9,15,572.0,96.5,1.55,14.45,305.5,576.31,469.54
2018,2,2,9,30,656.0,96.0,1.6,15.2,356.0,631.87,509.13
2018,2,2,9,45,634.5,110.5,1.65,15.95,381.5,622.1,498.2
2018,2,2,10,0,613.0,125.0,1.7,16.7,407.0,609.47,485.65
2018,2,2,10,15,560.5,149.0,1.7,17.2,420.0,575.85,457.35
2018,2,2,10,30,508.0,173.0,1.7,17.7,433.0,548.1,433.5
2018,2,2,10,45,430.0,202.5,1.75,18.25,429.5,507.64,400.02
2018,2,2,11,0,352.0,232.0,1.8,18.8,426.0,457.72,359.76
2018,2,2,11,15,322.5,245.5,1.8,19.0,427.5,435.74,341.47
2018,2,2,11,30,293.0,259.0,1.8,19.2,429.0,413.93,323.18
2018,2,2,11,45,312.5,260.5,1.8,19.4,444.0,408.07,317.31
2018,2,2,12,0,332.0,262.0,1.8,19.6,459.0,399.79,309.23
2018,2,2,12,15,370.0,253.5,1.75,19.65,473.5,389.02,298.92
2018,2,2,12,30,408.0,245.0,1.7,19.7,488.0,374.51,285.12
2018,2,2,12,45,446.0,230.0,1.7,19.75,493.0,353.03,265.41
2018,2,2,13,0,484.0,215.0,1.7,19.8,498.0,324.34,239.4
2018,2,2,13,15,553.5,187.0,1.7,19.75,503.5,290.18,207.54
2018,2,2,13,30,623.0,159.0,1.7,19.7,509.0,250.72,170.92
2018,2,2,13,45,679.5,135.5,1.65,19.65,503.5,202.4,128.84
2018,2,2,14,0,736.0,112.0,1.6,19.6,498.0,148.23,86.62
2018,2,2,14,15,609.0,137.0,1.55,19.3,445.0,114.63,76.52
2018,2,2,14,30,482.0,162.0,1.5,19.0,392.0,109.04,88.52
2018,2,2,14,45,581.0,126.0,1.4,18.7,383.0,89.4,72.02
2018,2,2,15,0,680.0,90.0,1.3,18.4,374.0,65.9,52.01
2018,2,2,15,15,707.5,77.0,1.3,18.4,346.5,57.92,45.23
2018,2,2,15,30,735.0,64.0,1.3,18.4,319.0,53.94,41.87
2018,2,2,15,45,681.5,61.0,1.1,16.95,273.0,51.75,40.27
2018,2,2,16,0,628.0,58.0,0.9,15.5,227.0,45.6,35.08
2018,2,2,16,15,565.5,53.0,0.95,14.9,183.5,42.1,31.97
2018,2,2,16,30,503.0,48.0,1.0,14.3,140.0,38.68,28.75
2018,2,2,16,45,405.5,39.5,1.05,13.65,100.0,32.19,22.61
2018,2,2,17,0,308.0,31.0,1.1,13.0,60.0,25.71,15.73
2018,2,2,17,15,177.5,18.5,1.1,12.75,33.0,15.42,0.0
2018,2,2,17,30,47.0,6.0,1.1,12.5,6.0,5.12,0.0
2018,2,2,17,45,23.5,3.0,1.1,12.2,3.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,2,3,6,45,11.0,1.5,1.05,7.5,1.0,0.0,0.0
2018,2,3,7,0,22.0,3.0,1.0,7.8,2.0,0.0,0.0
2018,2,3,7,15,172.5,14.5,1.1,8.75,25.0,128.67,0.0
2018,2,3,7,30,323.0,26.0,1.2,9.7,48.0,291.08,180.69
2018,2,3,7,45,444.0,33.5,1.3,10.7,89.5,403.4,325.98
2018,2,3,8,0,565.0,41.0,1.4,11.7,131.0,496.71,406.77
2018,2,3,8,15,634.0,46.0,1.45,12.35,178.0,560.66,459.45
2018,2,3,8,30,703.0,51.0,1.5,13.0,225.0,622.73,507.66
2018,2,3,8,45,746.5,55.0,1.5,13.7,271.5,662.15,535.91
2018,2,3,9,0,790.0,59.0,1.5,14.4,318.0,698.76,560.76
2018,2,3,9,15,822.5,61.0,1.45,15.15,361.5,721.28,573.78
2018,2,3,9,30,855.0,63.0,1.4,15.9,405.0,740.3,583.86
2018,2,3,9,45,879.0,64.0,1.35,16.7,444.0,741.34,580.76
2018,2,3,10,0,903.0,65.0,1.3,17.5,483.0,745.58,580.15
2018,2,3,10,15,916.0,66.0,1.2,18.05,514.5,738.04,571.27
2018,2,3,10,30,929.0,67.0,1.1,18.6,546.0,726.8,560.07
2018,2,3,10,45,937.5,68.0,1.0,19.1,570.5,708.78,543.58
2018,2,3,11,0,946.0,69.0,0.9,19.6,595.0,687.16,524.04
2018,2,3,11,15,952.0,69.5,0.75,19.9,612.0,659.91,500.23
2018,2,3,11,30,958.0,70.0,0.6,20.2,629.0,629.32,473.82
2018,2,3,11,45,961.0,70.5,0.5,20.45,638.5,593.85,444.28
2018,2,3,12,0,964.0,71.0,0.4,20.7,648.0,555.44,412.17
2018,2,3,12,15,964.0,71.0,0.45,20.9,649.0,512.39,377.6
2018,2,3,12,30,964.0,71.0,0.5,21.1,650.0,466.99,340.2
2018,2,3,12,45,961.5,71.0,0.55,21.25,643.5,418.49,299.41
2018,2,3,13,0,959.0,71.0,0.6,21.4,637.0,368.24,256.2
2018,2,3,13,15,954.5,70.0,0.65,21.4,622.0,315.09,210.27
2018,2,3,13,30,950.0,69.0,0.7,21.4,607.0,260.86,163.68
2018,2,3,13,45,942.0,68.5,0.75,21.4,584.5,205.61,118.57
2018,2,3,14,0,934.0,68.0,0.8,21.4,562.0,150.08,79.04
2018,2,3,14,15,921.5,66.5,0.85,21.2,532.0,93.56,51.28
2018,2,3,14,30,909.0,65.0,0.9,21.0,502.0,62.49,48.24
2018,2,3,14,45,891.5,63.5,0.95,20.8,466.0,60.99,47.16
2018,2,3,15,0,874.0,62.0,1.0,20.6,430.0,59.43,45.98
2018,2,3,15,15,849.5,59.5,1.0,20.6,388.5,57.0,44.01
2018,2,3,15,30,825.0,57.0,1.0,20.6,347.0,49.26,37.41
2018,2,3,15,45,788.0,54.0,0.95,19.0,301.5,46.94,35.72
2018,2,3,16,0,751.0,51.0,0.9,17.4,256.0,44.65,33.97
2018,2,3,16,15,693.5,47.0,0.95,16.55,209.0,41.42,31.15
2018,2,3,16,30,636.0,43.0,1.0,15.7,162.0,38.28,28.25
2018,2,3,16,45,539.0,36.0,1.1,14.85,117.0,32.3,22.63
2018,2,3,17,0,442.0,29.0,1.2,14.0,72.0,26.39,16.43
2018,2,3,17,15,272.0,19.0,1.2,13.7,41.0,15.92,0.0
2018,2,3,17,30,102.0,9.0,1.2,13.4,10.0,7.68,0.0
2018,2,3,17,45,51.0,4.5,1.2,13.1,5.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.5,11.45,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.5,10.75,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.55,10.6,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.65,10.15,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,2,4,6,45,11.0,1.5,1.05,8.9,1.0,0.0,0.0
2018,2,4,7,0,22.0,3.0,1.0,9.0,2.0,0.0,0.0
2018,2,4,7,15,104.0,14.5,1.0,9.75,20.5,82.8,0.0
2018,2,4,7,30,186.0,26.0,1.0,10.5,39.0,199.75,130.33
2018,2,4,7,45,372.0,33.0,0.95,11.25,85.0,352.56,286.1
2018,2,4,8,0,558.0,40.0,0.9,12.0,131.0,492.89,401.56
2018,2,4,8,15,531.0,54.0,0.9,12.6,162.5,502.89,411.36
2018,2,4,8,30,504.0,68.0,0.9,13.2,194.0,501.66,411.26
2018,2,4,8,45,461.5,88.5,0.85,13.8,221.0,487.56,398.9
2018,2,4,9,0,419.0,109.0,0.8,14.4,248.0,476.9,388.09
2018,2,4,9,15,405.0,128.5,0.75,15.1,277.0,483.85,390.57
2018,2,4,9,30,391.0,148.0,0.7,15.8,306.0,488.24,390.69
2018,2,4,9,45,472.5,144.5,0.7,16.55,353.0,536.42,425.38
2018,2,4,10,0,554.0,141.0,0.7,17.3,400.0,580.95,455.83
2018,2,4,10,15,556.0,150.5,0.9,17.75,425.0,578.33,452.8
2018,2,4,10,30,558.0,160.0,1.1,18.2,450.0,573.14,448.15
2018,2,4,10,45,544.0,173.5,1.25,18.65,467.0,558.7,435.93
2018,2,4,11,0,530.0,187.0,1.4,19.1,484.0,542.31,422.19
2018,2,4,11,15,525.0,195.5,1.5,19.25,497.0,524.99,407.94
2018,2,4,11,30,520.0,204.0,1.6,19.4,510.0,505.82,392.1
2018,2,4,11,45,640.0,169.0,1.7,19.55,551.0,518.29,400.01
2018,2,4,12,0,760.0,134.0,1.8,19.7,592.0,515.65,395.32
2018,2,4,12,15,679.0,160.0,1.8,19.75,570.0,463.56,353.06
2018,2,4,12,30,598.0,186.0,1.8,19.8,548.0,411.82,311.36
2018,2,4,12,45,453.0,222.5,1.85,19.9,495.0,352.86,265.41
2018,2,4,13,0,308.0,259.0,1.9,20.0,442.0,303.75,228.26
2018,2,4,13,15,373.0,234.5,1.9,19.9,451.0,280.89,206.63
2018,2,4,13,30,438.0,210.0,1.9,19.8,460.0,249.91,177.85
2018,2,4,13,45,613.0,155.0,1.9,19.75,490.0,210.45,138.09
2018,2,4,14,0,788.0,100.0,1.9,19.7,520.0,154.91,89.17
2018,2,4,14,15,768.0,98.0,1.75,19.45,489.5,104.38,62.77
2018,2,4,14,30,748.0,96.0,1.6,19.2,459.0,68.63,53.87
2018,2,4,14,45,659.0,107.0,1.5,18.9,409.5,76.15,60.6
2018,2,4,15,0,570.0,118.0,1.4,18.6,360.0,84.7,68.2
2018,2,4,15,15,575.5,105.0,1.4,18.6,329.5,76.82,61.54
2018,2,4,15,30,581.0,92.0,1.4,18.6,299.0,68.66,54.62
2018,2,4,15,45,486.5,91.0,1.1,17.15,249.0,66.86,53.47
2018,2,4,16,0,392.0,90.0,0.8,15.7,199.0,66.03,53.08
2018,2,4,16,15,423.0,71.5,0.9,15.05,169.5,53.79,42.31
2018,2,4,16,30,454.0,53.0,1.0,14.4,140.0,42.4,32.07
2018,2,4,16,45,443.0,42.5,1.05,13.75,107.5,34.74,24.93
2018,2,4,17,0,432.0,32.0,1.1,13.1,75.0,26.75,16.99
2018,2,4,17,15,265.0,21.0,1.1,12.8,43.0,17.66,0.0
2018,2,4,17,30,98.0,10.0,1.1,12.5,11.0,8.54,0.0
2018,2,4,17,45,49.0,5.0,1.1,12.25,5.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,0.65,9.15,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,0.65,9.15,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.65,9.35,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,2,5,6,45,16.5,2.0,0.55,9.85,1.5,0.0,0.0
2018,2,5,7,0,33.0,4.0,0.5,10.1,3.0,0.0,0.0
2018,2,5,7,15,142.5,14.5,0.5,10.85,23.5,109.29,0.0
2018,2,5,7,30,252.0,25.0,0.5,11.6,44.0,247.19,168.27
2018,2,5,7,45,423.0,32.5,0.5,12.3,91.5,389.94,312.74
2018,2,5,8,0,594.0,40.0,0.5,13.0,139.0,521.61,418.81
2018,2,5,8,15,668.5,43.5,0.65,13.55,187.5,588.22,472.01
2018,2,5,8,30,743.0,47.0,0.8,14.1,236.0,653.06,521.68
2018,2,5,8,45,783.0,50.0,0.95,14.65,282.5,688.83,547.99
2018,2,5,9,0,823.0,53.0,1.1,15.2,329.0,714.5,566.12
2018,2,5,9,15,850.5,55.0,1.25,15.9,372.0,733.41,578.47
2018,2,5,9,30,878.0,57.0,1.4,16.6,415.0,749.05,588.16
2018,2,5,9,45,899.0,58.0,1.55,17.25,453.5,754.92,590.81
2018,2,5,10,0,920.0,59.0,1.7,17.9,492.0,757.07,590.86
2018,2,5,10,15,931.0,60.5,1.9,18.35,523.5,748.72,584.32
2018,2,5,10,30,942.0,62.0,2.1,18.8,555.0,736.63,575.14
2018,2,5,10,45,949.5,63.5,2.25,19.2,579.5,718.38,561.0
2018,2,5,11,0,957.0,65.0,2.4,19.6,604.0,696.51,542.89
2018,2,5,11,15,961.5,65.5,2.55,19.8,621.0,668.11,520.08
2018,2,5,11,30,966.0,66.0,2.7,20.0,638.0,636.43,494.31
2018,2,5,11,45,968.0,67.0,2.8,20.2,647.5,600.7,464.68
2018,2,5,12,0,970.0,68.0,2.9,20.4,657.0,562.04,432.1
2018,2,5,12,15,968.5,69.0,2.95,20.45,658.0,518.99,395.46
2018,2,5,12,30,967.0,70.0,3.0,20.5,659.0,473.63,356.07
2018,2,5,12,45,962.0,71.0,3.05,20.55,651.5,424.86,313.09
2018,2,5,13,0,957.0,72.0,3.1,20.6,644.0,374.51,267.98
2018,2,5,13,15,952.5,71.5,3.05,20.5,629.5,321.7,220.48
2018,2,5,13,30,948.0,71.0,3.0,20.4,615.0,267.79,172.5
2018,2,5,13,45,940.5,69.5,2.95,20.3,592.5,211.73,125.19
2018,2,5,14,0,933.0,68.0,2.9,20.2,570.0,155.4,83.36
2018,2,5,14,15,921.5,66.5,2.8,19.95,540.0,98.79,53.44
2018,2,5,14,30,910.0,65.0,2.7,19.7,510.0,62.56,48.56
2018,2,5,14,45,890.5,63.0,2.6,19.45,472.5,60.69,47.14
2018,2,5,15,0,871.0,61.0,2.5,19.2,435.0,58.75,45.64
2018,2,5,15,15,850.0,59.0,2.5,19.2,395.0,56.73,44.01
2018,2,5,15,30,829.0,57.0,2.5,19.2,355.0,49.21,37.56
2018,2,5,15,45,706.5,64.0,1.85,17.6,295.0,54.2,42.3
2018,2,5,16,0,584.0,71.0,1.2,16.0,235.0,55.13,43.43
2018,2,5,16,15,552.0,60.0,1.2,15.1,192.5,47.36,36.63
2018,2,5,16,30,520.0,49.0,1.2,14.2,150.0,39.32,29.4
2018,2,5,16,45,495.0,39.5,1.25,13.25,114.5,32.29,22.88
2018,2,5,17,0,470.0,30.0,1.3,12.3,79.0,27.26,17.64
2018,2,5,17,15,294.5,20.5,1.25,12.15,45.5,17.16,1.64
2018,2,5,17,30,119.0,11.0,1.2,12.0,12.0,9.39,0.0
2018,2,5,17,45,59.5,5.5,1.2,11.85,6.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,0.55,11.1,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,0.5,10.95,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,0.55,10.75,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,2,6,6,45,20.5,2.0,1.15,6.85,1.5,0.0,0.0
2018,2,6,7,0,41.0,4.0,1.1,7.2,3.0,0.0,0.0
2018,2,6,7,15,244.5,14.5,1.1,8.15,31.0,179.42,0.0
2018,2,6,7,30,448.0,25.0,1.1,9.1,59.0,376.48,268.03
2018,2,6,7,45,557.0,30.5,1.1,10.05,104.0,477.54,385.58
2018,2,6,8,0,666.0,36.0,1.1,11.0,149.0,572.81,465.06
2018,2,6,8,15,726.5,39.5,1.15,11.65,197.5,629.1,510.41
2018,2,6,8,30,787.0,43.0,1.2,12.3,246.0,676.54,546.34
2018,2,6,8,45,827.0,46.0,1.25,13.0,294.5,712.34,571.53
2018,2,6,9,0,867.0,49.0,1.3,13.7,343.0,745.6,593.67
2018,2,6,9,15,894.0,51.0,1.45,14.35,387.5,764.35,605.76
2018,2,6,9,30,921.0,53.0,1.6,15.0,432.0,779.66,615.16
2018,2,6,9,45,939.5,53.5,1.8,15.65,470.5,782.81,616.19
2018,2,6,10,0,958.0,54.0,2.0,16.3,509.0,782.2,614.54
2018,2,6,10,15,970.0,55.5,2.1,16.75,542.0,774.14,607.23
2018,2,6,10,30,982.0,57.0,2.2,17.2,575.0,762.16,597.29
2018,2,6,10,45,992.0,57.5,2.3,17.65,601.0,743.68,582.81
2018,2,6,11,0,1002.0,58.0,2.4,18.1,627.0,721.35,564.13
2018,2,6,11,15,1007.0,58.5,2.4,18.3,644.5,692.09,539.84
2018,2,6,11,30,1012.0,59.0,2.4,18.5,662.0,659.36,512.64
2018,2,6,11,45,1015.0,59.5,2.4,18.7,672.0,622.15,481.59
2018,2,6,12,0,1018.0,60.0,2.4,18.9,682.0,581.83,447.52
2018,2,6,12,15,1015.5,60.5,2.4,18.95,682.5,535.99,408.72
2018,2,6,12,30,1013.0,61.0,2.4,19.0,683.0,487.84,367.15
2018,2,6,12,45,1008.5,63.0,2.4,19.05,676.5,438.19,323.32
2018,2,6,13,0,1004.0,65.0,2.4,19.1,670.0,386.74,277.14
2018,2,6,13,15,999.0,64.5,2.4,19.05,654.5,331.51,227.54
2018,2,6,13,30,994.0,64.0,2.4,19.0,639.0,275.15,177.3
2018,2,6,13,45,986.0,63.5,2.35,18.95,616.0,217.4,128.22
2018,2,6,14,0,978.0,63.0,2.3,18.9,593.0,159.32,84.61
2018,2,6,14,15,965.5,62.0,2.25,18.6,562.0,100.53,52.82
2018,2,6,14,30,953.0,61.0,2.2,18.3,531.0,60.41,46.96
2018,2,6,14,45,935.5,59.5,2.1,18.05,493.5,58.86,45.81
2018,2,6,15,0,918.0,58.0,2.0,17.8,456.0,57.24,44.58
2018,2,6,15,15,895.0,56.0,2.0,17.8,413.5,55.14,42.86
2018,2,6,15,30,872.0,54.0,2.0,17.8,371.0,52.95,41.06
2018,2,6,15,45,838.5,51.5,1.55,16.3,324.5,50.21,38.99
2018,2,6,16,0,805.0,49.0,1.1,14.8,278.0,43.32,33.15
2018,2,6,16,15,753.0,44.5,1.15,14.0,229.0,39.56,29.87
2018,2,6,16,30,701.0,40.0,1.2,13.2,180.0,35.81,26.44
2018,2,6,16,45,612.0,35.0,1.2,12.35,133.0,31.49,22.31
2018,2,6,17,0,523.0,30.0,1.2,11.5,86.0,27.33,17.91
2018,2,6,17,15,333.0,21.0,1.2,11.3,50.0,17.59,3.65
2018,2,6,17,30,143.0,12.0,1.2,11.1,14.0,10.24,0.0
2018,2,6,17,45,71.5,6.0,1.2,10.95,7.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,2,7,6,45,30.5,3.0,1.15,7.0,2.5,0.0,0.0
2018,2,7,7,0,61.0,6.0,1.1,7.3,5.0,0.0,0.0
2018,2,7,7,15,233.0,16.5,1.25,8.35,32.0,174.0,0.0
2018,2,7,7,30,405.0,27.0,1.4,9.4,59.0,363.43,267.05
2018,2,7,7,45,512.5,33.0,1.6,10.45,102.5,449.38,366.47
2018,2,7,8,0,620.0,39.0,1.8,11.5,146.0,544.43,447.36
2018,2,7,8,15,681.5,43.5,1.8,12.2,194.0,602.85,494.65
2018,2,7,8,30,743.0,48.0,1.8,12.9,242.0,659.65,537.77
2018,2,7,8,45,782.0,51.5,1.85,13.55,289.0,695.64,563.44
2018,2,7,9,0,821.0,55.0,1.9,14.2,336.0,728.81,585.93
2018,2,7,9,15,847.5,57.0,2.05,15.05,379.0,739.77,591.7
2018,2,7,9,30,874.0,59.0,2.2,15.9,422.0,754.82,600.37
2018,2,7,9,45,893.0,60.0,2.35,16.75,460.0,759.32,601.16
2018,2,7,10,0,912.0,61.0,2.5,17.6,498.0,760.16,599.39
2018,2,7,10,15,924.5,62.5,2.55,18.05,530.0,753.03,592.23
2018,2,7,10,30,937.0,64.0,2.6,18.5,562.0,742.12,582.56
2018,2,7,10,45,945.5,65.0,2.6,18.95,587.0,724.06,567.62
2018,2,7,11,0,954.0,66.0,2.6,19.4,612.0,702.36,548.61
2018,2,7,11,15,958.5,67.5,2.6,19.65,629.5,675.07,525.7
2018,2,7,11,30,963.0,69.0,2.6,19.9,647.0,644.42,500.0
2018,2,7,11,45,965.5,69.0,2.55,20.1,656.0,607.91,469.43
2018,2,7,12,0,968.0,69.0,2.5,20.3,665.0,568.5,436.09
2018,2,7,12,15,965.0,71.0,2.45,20.4,666.0,525.63,399.56
2018,2,7,12,30,962.0,73.0,2.4,20.5,667.0,480.53,360.45
2018,2,7,12,45,955.5,74.0,2.3,20.55,659.0,431.19,317.24
2018,2,7,13,0,949.0,75.0,2.2,20.6,651.0,380.43,272.1
2018,2,7,13,15,943.5,74.5,2.15,20.55,636.0,327.53,224.95
2018,2,7,13,30,938.0,74.0,2.1,20.5,621.0,273.64,177.26
2018,2,7,13,45,929.0,73.5,2.0,20.45,598.0,218.39,130.56
2018,2,7,14,0,920.0,73.0,1.9,20.4,575.0,162.98,88.95
2018,2,7,14,15,907.5,71.5,1.8,20.15,545.0,106.72,57.85
2018,2,7,14,30,895.0,70.0,1.7,19.9,515.0,65.83,51.27
2018,2,7,14,45,877.5,68.5,1.55,19.65,479.0,64.4,50.26
2018,2,7,15,0,860.0,67.0,1.4,19.4,443.0,62.91,49.16
2018,2,7,15,15,835.5,64.5,1.4,19.4,401.5,54.5,42.01
2018,2,7,15,30,811.0,62.0,1.4,19.4,360.0,52.81,40.66
2018,2,7,15,45,774.5,59.0,1.1,17.95,314.5,50.63,39.09
2018,2,7,16,0,738.0,56.0,0.8,16.5,269.0,48.48,37.49
2018,2,7,16,15,682.5,51.5,0.85,15.6,221.5,44.97,34.47
2018,2,7,16,30,627.0,47.0,0.9,14.7,174.0,41.52,31.35
2018,2,7,16,45,534.5,40.5,1.0,13.8,128.5,33.15,23.67
2018,2,7,17,0,442.0,34.0,1.1,12.9,83.0,28.26,18.71
2018,2,7,17,15,285.0,23.5,1.1,12.45,49.0,19.7,6.24
2018,2,7,17,30,128.0,13.0,1.1,12.0,15.0,11.1,0.0
2018,2,7,17,45,64.0,6.5,1.1,11.55,7.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.75,9.8,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.65,9.8,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.65,9.45,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,2,8,6,45,30.0,3.5,0.95,8.85,3.0,0.0,0.0
2018,2,8,7,0,60.0,7.0,0.9,9.1,6.0,0.0,0.0
2018,2,8,7,15,230.5,17.5,0.9,9.95,33.5,173.86,0.0
2018,2,8,7,30,401.0,28.0,0.9,10.8,61.0,365.11,271.87
2018,2,8,7,45,509.0,34.5,0.9,11.65,105.5,450.08,363.23
2018,2,8,8,0,617.0,41.0,0.9,12.5,150.0,546.68,442.5
2018,2,8,8,15,679.0,46.0,0.9,13.15,198.5,606.52,489.24
2018,2,8,8,30,741.0,51.0,0.9,13.8,247.0,664.67,531.9
2018,2,8,8,45,780.5,54.0,0.95,14.4,294.0,700.61,556.8
2018,2,8,9,0,820.0,57.0,1.0,15.0,341.0,733.66,578.68
2018,2,8,9,15,848.5,58.5,0.95,15.8,384.5,745.56,583.1
2018,2,8,9,30,877.0,60.0,0.9,16.6,428.0,761.55,590.33
2018,2,8,9,45,897.5,61.5,0.9,17.4,467.0,767.83,591.26
2018,2,8,10,0,918.0,63.0,0.9,18.2,506.0,770.37,589.77
2018,2,8,10,15,931.0,64.0,1.0,18.7,538.0,762.87,583.54
2018,2,8,10,30,944.0,65.0,1.1,19.2,570.0,751.58,574.86
2018,2,8,10,45,953.0,66.0,1.15,19.75,595.5,733.67,561.01
2018,2,8,11,0,962.0,67.0,1.2,20.3,621.0,712.06,543.29
2018,2,8,11,15,967.5,67.5,1.25,20.5,638.5,684.04,521.34
2018,2,8,11,30,973.0,68.0,1.3,20.7,656.0,652.62,496.56
2018,2,8,11,45,976.0,68.0,1.4,20.9,665.5,616.01,467.84
2018,2,8,12,0,979.0,68.0,1.5,21.1,675.0,576.43,436.07
2018,2,8,12,15,980.0,68.0,1.55,21.15,676.5,533.06,400.49
2018,2,8,12,30,981.0,68.0,1.6,21.2,678.0,487.19,361.93
2018,2,8,12,45,979.5,67.0,1.65,21.3,671.0,437.15,319.04
2018,2,8,13,0,978.0,66.0,1.7,21.4,664.0,385.27,273.61
2018,2,8,13,15,973.5,65.5,1.7,21.3,649.0,331.32,225.98
2018,2,8,13,30,969.0,65.0,1.7,21.2,634.0,276.24,177.51
2018,2,8,13,45,961.5,64.5,1.75,21.15,611.5,219.73,129.8
2018,2,8,14,0,954.0,64.0,1.8,21.1,589.0,162.86,86.84
2018,2,8,14,15,943.0,62.5,1.8,20.85,559.0,104.93,54.21
2018,2,8,14,30,932.0,61.0,1.8,20.6,529.0,60.17,46.26
2018,2,8,14,45,916.0,59.5,1.75,20.4,492.5,58.66,45.17
2018,2,8,15,0,900.0,58.0,1.7,20.2,456.0,57.1,43.98
2018,2,8,15,15,877.5,56.0,1.7,20.2,414.0,55.02,42.31
2018,2,8,15,30,855.0,54.0,1.7,20.2,372.0,52.87,40.56
2018,2,8,15,45,822.5,51.5,1.35,18.65,326.0,50.17,38.56
2018,2,8,16,0,790.0,49.0,1.0,17.1,280.0,43.12,32.66
2018,2,8,16,15,740.0,45.0,1.05,16.2,232.0,39.81,29.82
2018,2,8,16,30,690.0,41.0,1.1,15.3,184.0,36.53,26.88
2018,2,8,16,45,605.5,36.0,1.15,14.35,137.5,32.25,22.86
2018,2,8,17,0,521.0,31.0,1.2,13.4,91.0,28.12,18.64
2018,2,8,17,15,351.0,22.5,1.2,13.05,54.5,18.82,6.79
2018,2,8,17,30,181.0,14.0,1.2,12.7,18.0,11.95,0.0
2018,2,8,17,45,90.5,7.0,1.2,12.35,9.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.65,11.1,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.65,10.8,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,2,9,6,45,42.0,3.5,0.85,9.25,3.0,0.0,0.0
2018,2,9,7,0,84.0,7.0,0.8,9.5,6.0,0.0,0.0
2018,2,9,7,15,278.0,16.0,0.85,10.35,36.0,206.23,0.0
2018,2,9,7,30,472.0,25.0,0.9,11.2,66.0,405.58,305.76
2018,2,9,7,45,571.5,30.5,1.0,12.0,111.5,494.47,397.61
2018,2,9,8,0,671.0,36.0,1.1,12.8,157.0,583.66,471.38
2018,2,9,8,15,728.5,40.0,1.2,13.4,206.0,638.96,515.5
2018,2,9,8,30,786.0,44.0,1.3,14.0,255.0,685.27,550.43
2018,2,9,8,45,822.0,47.0,1.4,14.65,302.5,718.49,573.84
2018,2,9,9,0,858.0,50.0,1.5,15.3,350.0,749.12,594.38
2018,2,9,9,15,882.5,51.5,1.6,16.0,393.5,765.59,603.98
2018,2,9,9,30,907.0,53.0,1.7,16.7,437.0,778.69,611.02
2018,2,9,9,45,924.0,54.5,1.85,17.35,475.5,782.35,611.86
2018,2,9,10,0,941.0,56.0,2.0,18.0,514.0,782.24,610.09
2018,2,9,10,15,953.0,57.0,2.15,18.55,546.5,773.9,602.77
2018,2,9,10,30,965.0,58.0,2.3,19.1,579.0,761.71,592.83
2018,2,9,10,45,973.0,58.5,2.45,19.65,604.0,742.27,577.81
2018,2,9,11,0,981.0,59.0,2.6,20.2,629.0,719.14,559.24
2018,2,9,11,15,986.5,60.0,2.75,20.5,647.0,691.3,536.72
2018,2,9,11,30,992.0,61.0,2.9,20.8,665.0,659.98,511.16
2018,2,9,11,45,995.0,61.5,3.0,21.1,675.0,623.35,480.89
2018,2,9,12,0,998.0,62.0,3.1,21.4,685.0,583.65,447.61
2018,2,9,12,15,997.0,63.0,3.15,21.5,686.5,539.61,410.4
2018,2,9,12,30,996.0,64.0,3.2,21.6,688.0,493.12,370.34
2018,2,9,12,45,992.5,65.0,3.3,21.65,681.5,443.44,326.94
2018,2,9,13,0,989.0,66.0,3.4,21.7,675.0,391.97,281.09
2018,2,9,13,15,984.5,65.5,3.4,21.6,660.0,337.38,232.22
2018,2,9,13,30,980.0,65.0,3.4,21.5,645.0,281.63,182.53
2018,2,9,13,45,963.0,66.5,3.4,21.4,619.0,224.33,133.95
2018,2,9,14,0,946.0,68.0,3.4,21.3,593.0,167.59,90.86
2018,2,9,14,15,904.5,72.0,3.3,20.95,553.0,111.92,60.02
2018,2,9,14,30,863.0,76.0,3.2,20.6,513.0,69.45,54.19
2018,2,9,14,45,854.5,72.5,3.1,20.3,479.5,59.5,45.88
2018,2,9,15,0,846.0,69.0,3.0,20.0,446.0,57.36,44.22
2018,2,9,15,15,854.5,62.5,3.0,20.0,413.0,59.46,46.16
2018,2,9,15,30,863.0,56.0,3.0,20.0,380.0,54.48,41.96
2018,2,9,15,45,774.5,58.5,2.25,18.35,322.5,50.11,38.54
2018,2,9,16,0,686.0,61.0,1.5,16.7,265.0,52.07,40.6
2018,2,9,16,15,559.0,61.0,1.45,15.65,208.5,47.78,36.95
2018,2,9,16,30,432.0,61.0,1.4,14.6,152.0,48.36,37.45
2018,2,9,16,45,388.5,48.5,1.35,13.6,114.5,39.09,29.0
2018,2,9,17,0,345.0,36.0,1.3,12.6,77.0,29.5,19.98
2018,2,9,17,15,239.0,25.0,1.3,12.4,47.0,20.77,9.05
2018,2,9,17,30,133.0,14.0,1.3,12.2,17.0,11.95,0.0
2018,2,9,17,45,66.5,7.0,1.25,12.0,8.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.25,5.65,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.15,5.15,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,2,10,6,45,20.0,2.5,0.95,6.25,2.5,0.0,0.0
2018,2,10,7,0,40.0,5.0,0.9,6.6,5.0,4.27,0.0
2018,2,10,7,15,112.5,18.5,1.0,7.25,27.0,94.09,0.0
2018,2,10,7,30,185.0,32.0,1.1,7.9,49.0,219.89,171.85
2018,2,10,7,45,306.5,43.5,1.25,8.55,91.5,321.51,268.22
2018,2,10,8,0,428.0,55.0,1.4,9.2,134.0,432.65,363.2
2018,2,10,8,15,585.5,53.0,1.55,9.85,193.5,554.81,461.81
2018,2,10,8,30,743.0,51.0,1.7,10.5,253.0,671.65,551.56
2018,2,10,8,45,789.5,52.5,1.85,11.2,301.5,711.33,579.83
2018,2,10,9,0,836.0,54.0,2.0,11.9,350.0,740.52,599.87
2018,2,10,9,15,860.5,56.5,2.3,12.7,393.5,758.32,611.83
2018,2,10,9,30,885.0,59.0,2.6,13.5,437.0,772.76,620.97
2018,2,10,9,45,902.0,60.5,2.9,14.3,475.0,776.47,622.01
2018,2,10,10,0,919.0,62.0,3.2,15.1,513.0,776.49,620.32
2018,2,10,10,15,931.0,63.5,3.3,15.45,545.5,768.94,613.12
2018,2,10,10,30,943.0,65.0,3.4,15.8,578.0,757.59,603.32
2018,2,10,10,45,951.5,66.0,3.55,16.15,603.0,739.37,588.84
2018,2,10,11,0,960.0,67.0,3.7,16.5,628.0,717.47,570.63
2018,2,10,11,15,965.0,67.5,3.75,16.65,645.5,689.16,546.89
2018,2,10,11,30,970.0,68.0,3.8,16.8,663.0,657.48,520.23
2018,2,10,11,45,946.0,77.5,3.85,16.95,665.0,615.18,484.87
2018,2,10,12,0,922.0,87.0,3.9,17.1,667.0,571.32,447.8
2018,2,10,12,15,889.5,98.0,3.9,17.15,658.5,523.52,407.18
2018,2,10,12,30,857.0,109.0,3.9,17.2,650.0,475.45,365.71
2018,2,10,12,45,766.5,138.0,3.95,17.25,618.0,417.6,316.98
2018,2,10,13,0,676.0,167.0,4.0,17.3,586.0,366.85,274.05
2018,2,10,13,15,731.0,144.0,4.1,17.2,587.5,323.57,233.69
2018,2,10,13,30,786.0,121.0,4.2,17.1,589.0,279.05,191.49
2018,2,10,13,45,792.0,113.5,4.25,17.05,570.5,227.15,146.12
2018,2,10,14,0,798.0,106.0,4.3,17.0,552.0,173.96,103.7
2018,2,10,14,15,846.5,88.0,4.3,16.75,539.5,114.66,64.12
2018,2,10,14,30,895.0,70.0,4.3,16.5,527.0,65.88,52.0
2018,2,10,14,45,898.0,65.0,4.3,16.2,496.5,62.34,49.13
2018,2,10,15,0,901.0,60.0,4.3,15.9,466.0,58.62,46.06
2018,2,10,15,15,860.5,61.0,4.3,15.9,420.0,58.5,46.09
2018,2,10,15,30,820.0,62.0,4.3,15.9,374.0,52.74,41.14
2018,2,10,15,45,793.0,57.5,3.7,14.85,328.5,49.44,38.5
2018,2,10,16,0,766.0,53.0,3.1,13.8,283.0,46.08,35.73
2018,2,10,16,15,697.0,50.5,2.8,12.75,233.0,44.03,34.03
2018,2,10,16,30,628.0,48.0,2.5,11.7,183.0,42.18,32.37
2018,2,10,16,45,476.0,43.5,2.15,10.7,131.0,35.14,25.87
2018,2,10,17,0,324.0,39.0,1.8,9.7,79.0,31.97,22.49
2018,2,10,17,15,229.5,26.0,1.75,9.3,48.0,21.55,10.54
2018,2,10,17,30,135.0,13.0,1.7,8.9,17.0,11.1,0.0
2018,2,10,17,45,67.5,6.5,1.7,8.45,8.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,1.55,6.3,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,1.45,5.75,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,1.35,5.6,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,1.05,5.55,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,0.9,5.65,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,0.7,5.75,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,0.55,5.85,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,0.5,5.9,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,0.45,5.85,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,0.4,5.8,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,0.35,5.7,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,0.3,5.6,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,0.4,5.45,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,0.5,5.3,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,0.55,5.15,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,0.65,4.95,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,0.8,4.85,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,0.95,4.65,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.05,4.4,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.15,4.2,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,11,6,45,39.0,3.5,1.15,5.25,3.5,0.0,0.0
2018,2,11,7,0,78.0,7.0,1.1,5.6,7.0,58.8,0.0
2018,2,11,7,15,264.5,18.0,1.35,6.55,39.0,234.23,0.0
2018,2,11,7,30,451.0,29.0,1.6,7.5,71.0,396.19,313.34
2018,2,11,7,45,551.5,35.0,1.8,8.45,117.0,488.59,403.7
2018,2,11,8,0,652.0,41.0,2.0,9.4,163.0,580.36,481.15
2018,2,11,8,15,709.5,45.5,2.2,10.2,212.5,636.97,527.34
2018,2,11,8,30,767.0,50.0,2.4,11.0,262.0,691.83,569.65
2018,2,11,8,45,804.0,53.0,2.6,11.75,309.5,726.3,594.65
2018,2,11,9,0,841.0,56.0,2.8,12.5,357.0,750.22,610.8
2018,2,11,9,15,865.5,58.5,2.95,13.05,401.0,768.03,622.08
2018,2,11,9,30,890.0,61.0,3.1,13.6,445.0,782.45,630.61
2018,2,11,9,45,907.0,62.5,3.3,14.15,483.5,786.11,631.39
2018,2,11,10,0,924.0,64.0,3.5,14.7,522.0,786.04,629.52
2018,2,11,10,15,841.0,91.0,3.6,14.95,527.5,743.76,596.73
2018,2,11,10,30,758.0,118.0,3.7,15.2,533.0,694.95,558.14
2018,2,11,10,45,830.0,103.0,3.8,15.45,576.0,703.72,563.8
2018,2,11,11,0,902.0,88.0,3.9,15.7,619.0,704.51,562.78
2018,2,11,11,15,886.0,96.0,4.0,15.6,630.0,675.53,538.66
2018,2,11,11,30,870.0,104.0,4.1,15.5,641.0,639.67,509.29
2018,2,11,11,45,749.0,146.5,4.2,15.4,614.0,575.16,456.95
2018,2,11,12,0,628.0,189.0,4.3,15.3,587.0,513.17,406.56
2018,2,11,12,15,511.0,223.0,4.25,14.9,547.0,448.25,354.09
2018,2,11,12,30,394.0,257.0,4.2,14.5,507.0,390.58,307.5
2018,2,11,12,45,222.0,251.5,4.15,14.1,392.0,293.83,231.45
2018,2,11,13,0,50.0,246.0,4.1,13.7,277.0,213.85,169.81
2018,2,11,13,15,110.5,236.0,3.95,13.35,303.0,216.71,170.34
2018,2,11,13,30,171.0,226.0,3.8,13.0,329.0,213.25,164.72
2018,2,11,13,45,385.5,196.5,3.7,12.65,417.0,209.87,152.1
2018,2,11,14,0,600.0,167.0,3.6,12.3,505.0,190.1,127.11
2018,2,11,14,15,523.0,177.5,3.65,11.9,461.0,150.37,104.4
2018,2,11,14,30,446.0,188.0,3.7,11.5,417.0,122.94,103.14
2018,2,11,14,45,378.0,184.5,3.75,11.05,369.5,126.82,107.0
2018,2,11,15,0,310.0,181.0,3.8,10.6,322.0,124.18,105.13
2018,2,11,15,15,167.5,155.5,3.8,10.6,231.0,112.5,95.1
2018,2,11,15,30,25.0,130.0,3.8,10.6,140.0,98.39,82.83
2018,2,11,15,45,100.5,120.0,4.1,9.7,152.0,88.85,74.78
2018,2,11,16,0,176.0,110.0,4.4,8.8,164.0,79.69,66.91
2018,2,11,16,15,137.5,97.0,4.15,8.25,135.0,72.84,60.84
2018,2,11,16,30,99.0,84.0,3.9,7.7,106.0,63.09,51.91
2018,2,11,16,45,69.0,64.5,3.7,7.1,78.0,49.15,38.94
2018,2,11,17,0,39.0,45.0,3.5,6.5,50.0,35.39,25.9
2018,2,11,17,15,23.0,27.5,3.5,6.25,30.0,22.04,11.68
2018,2,11,17,30,7.0,10.0,3.5,6.0,10.0,8.54,0.0
2018,2,11,17,45,3.5,5.0,3.5,5.75,5.0,0.0,0.0
2018,2,11,18,0,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,3.85,5.45,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,3.8,5.4,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.75,5.35,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.7,5.3,0.0,0.0,0.0
