Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,20,45,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.15,2.65,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.2,2.55,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.3,2.05,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.6,1.95,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.55,1.9,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.5,1.9,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.5,1.85,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.45,1.75,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.35,1.65,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.25,1.45,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.15,1.2,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.1,0.75,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.1,0.85,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,3,15,6,15,85.5,9.0,1.25,1.65,12.0,0.0,0.0
2018,3,15,6,30,171.0,18.0,1.4,2.4,24.0,140.53,0.0
2018,3,15,6,45,348.5,27.5,1.55,3.1,67.0,352.24,278.71
2018,3,15,7,0,526.0,37.0,1.7,3.8,110.0,501.8,420.49
2018,3,15,7,15,608.5,43.0,1.85,4.45,162.5,591.41,497.84
2018,3,15,7,30,691.0,49.0,2.0,5.1,215.0,681.6,570.93
2018,3,15,7,45,741.5,53.0,2.1,5.75,269.0,741.99,616.79
2018,3,15,8,0,792.0,57.0,2.2,6.4,323.0,801.03,659.38
2018,3,15,8,15,824.0,60.5,2.25,6.85,376.0,841.05,686.21
2018,3,15,8,30,856.0,64.0,2.3,7.3,429.0,868.89,703.43
2018,3,15,8,45,877.0,66.5,2.35,7.8,478.0,891.85,716.73
2018,3,15,9,0,898.0,69.0,2.4,8.3,527.0,911.52,727.56
2018,3,15,9,15,913.5,71.5,2.5,8.6,571.5,922.64,733.3
2018,3,15,9,30,929.0,74.0,2.6,8.9,616.0,929.98,736.54
2018,3,15,9,45,939.5,76.0,2.7,9.2,654.5,928.33,733.59
2018,3,15,10,0,950.0,78.0,2.8,9.5,693.0,922.76,728.11
2018,3,15,10,15,957.5,80.0,2.9,9.7,725.0,910.63,718.43
2018,3,15,10,30,965.0,82.0,3.0,9.9,757.0,894.58,706.14
2018,3,15,10,45,655.0,192.5,3.1,10.1,657.5,742.25,592.65
2018,3,15,11,0,345.0,303.0,3.2,10.3,558.0,564.16,452.36
2018,3,15,11,15,244.0,331.5,3.35,10.4,514.0,497.26,399.07
2018,3,15,11,30,143.0,360.0,3.5,10.5,470.0,425.8,341.26
2018,3,15,11,45,161.5,371.0,3.65,10.55,496.0,434.54,348.07
2018,3,15,12,0,180.0,382.0,3.8,10.6,522.0,440.64,352.33
2018,3,15,12,15,148.0,373.0,3.95,10.55,488.0,398.96,318.99
2018,3,15,12,30,116.0,364.0,4.1,10.5,454.0,360.38,288.22
2018,3,15,12,45,69.5,322.5,4.2,10.45,376.5,293.42,234.9
2018,3,15,13,0,23.0,281.0,4.3,10.4,299.0,237.02,189.92
2018,3,15,13,15,26.0,284.0,4.4,10.25,303.5,232.82,186.66
2018,3,15,13,30,29.0,287.0,4.5,10.1,308.0,230.45,184.74
2018,3,15,13,45,22.5,262.5,4.55,10.0,278.5,213.1,170.93
2018,3,15,14,0,16.0,238.0,4.6,9.9,249.0,190.82,153.17
2018,3,15,14,15,17.0,228.5,4.65,9.7,240.0,181.27,145.65
2018,3,15,14,30,18.0,219.0,4.7,9.5,231.0,171.61,138.2
2018,3,15,14,45,44.0,231.5,4.7,9.3,258.0,165.62,140.41
2018,3,15,15,0,70.0,244.0,4.7,9.1,285.0,171.49,145.99
2018,3,15,15,15,95.0,225.5,4.7,9.1,276.5,160.54,136.85
2018,3,15,15,30,120.0,207.0,4.7,9.1,268.0,142.65,121.58
2018,3,15,15,45,185.0,189.5,4.5,8.55,273.0,133.14,113.81
2018,3,15,16,0,250.0,172.0,4.3,8.0,278.0,118.35,101.25
2018,3,15,16,15,242.5,148.5,4.05,7.7,241.0,104.38,89.15
2018,3,15,16,30,235.0,125.0,3.8,7.4,204.0,89.8,76.33
2018,3,15,16,45,232.5,106.0,3.55,7.1,173.0,77.55,65.4
2018,3,15,17,0,230.0,87.0,3.3,6.8,142.0,64.81,53.77
2018,3,15,17,15,175.5,68.0,3.05,6.6,104.0,51.31,41.16
2018,3,15,17,30,121.0,49.0,2.8,6.4,66.0,37.49,28.02
2018,3,15,17,45,78.0,31.5,2.6,6.15,40.5,24.45,14.62
2018,3,15,18,0,35.0,14.0,2.4,5.9,15.0,11.95,0.0
2018,3,15,18,15,17.5,7.0,2.3,5.8,7.5,0.0,0.0
2018,3,15,18,30,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,2.15,5.6,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,2.4,5.55,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,2.55,5.65,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,2.7,5.75,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.7,5.75,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.55,5.65,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.5,5.65,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.4,5.65,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.05,5.35,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,1.95,5.2,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.85,4.85,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.85,4.95,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.95,5.2,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,3,16,6,15,0.0,1.5,2.2,5.55,1.5,1.28,0.0
2018,3,16,6,30,0.0,3.0,2.4,5.8,3.0,2.56,0.0
2018,3,16,6,45,0.0,6.0,2.55,6.0,6.0,4.92,0.0
2018,3,16,7,0,0.0,9.0,2.7,6.2,9.0,7.39,0.75
2018,3,16,7,15,0.0,12.5,2.85,6.35,12.5,10.27,3.39
2018,3,16,7,30,0.0,16.0,3.0,6.5,16.0,13.16,6.0
2018,3,16,7,45,0.0,19.5,3.15,6.7,19.5,16.05,8.56
2018,3,16,8,0,0.0,23.0,3.3,6.9,23.0,18.96,11.09
2018,3,16,8,15,0.0,28.5,3.35,7.0,28.5,23.52,15.05
2018,3,16,8,30,0.0,34.0,3.4,7.1,34.0,28.09,18.98
2018,3,16,8,45,0.0,39.5,3.5,7.2,39.5,32.67,22.87
2018,3,16,9,0,0.0,45.0,3.6,7.3,45.0,37.26,26.75
2018,3,16,9,15,8.5,107.5,3.7,7.35,112.5,98.33,79.46
2018,3,16,9,30,17.0,170.0,3.8,7.4,180.0,163.75,134.75
2018,3,16,9,45,31.5,203.0,3.9,7.5,223.0,220.16,181.77
2018,3,16,10,0,46.0,236.0,4.0,7.6,266.0,263.24,217.09
2018,3,16,10,15,23.0,172.5,4.1,7.6,187.5,176.58,144.4
2018,3,16,10,30,0.0,109.0,4.2,7.6,109.0,91.22,71.96
2018,3,16,10,45,1.0,124.5,4.25,7.6,125.0,105.3,83.82
2018,3,16,11,0,2.0,140.0,4.3,7.6,141.0,119.22,95.4
2018,3,16,11,15,44.5,178.0,4.4,7.65,212.0,188.8,154.43
2018,3,16,11,30,87.0,216.0,4.5,7.7,283.0,257.35,211.33
2018,3,16,11,45,253.0,204.5,4.6,7.7,402.5,356.07,294.1
2018,3,16,12,0,419.0,193.0,4.7,7.7,522.0,440.53,362.42
2018,3,16,12,15,212.5,164.0,4.75,7.7,331.0,271.32,222.6
2018,3,16,12,30,6.0,135.0,4.8,7.7,140.0,115.45,91.83
2018,3,16,12,45,13.0,195.5,4.85,7.7,205.5,167.34,135.13
2018,3,16,13,0,20.0,256.0,4.9,7.7,271.0,216.47,175.47
2018,3,16,13,15,14.0,220.5,4.9,7.65,231.0,184.3,148.99
2018,3,16,13,30,8.0,185.0,4.9,7.6,191.0,153.2,123.44
2018,3,16,13,45,24.0,207.0,4.9,7.55,224.0,168.0,135.31
2018,3,16,14,0,40.0,229.0,4.9,7.5,257.0,182.55,146.72
2018,3,16,14,15,68.5,248.0,4.85,7.45,293.5,193.19,154.42
2018,3,16,14,30,97.0,267.0,4.8,7.4,330.0,198.24,158.47
2018,3,16,14,45,175.0,244.5,4.75,7.3,350.0,166.52,142.17
2018,3,16,15,0,253.0,222.0,4.7,7.2,370.0,144.11,122.94
2018,3,16,15,15,185.0,212.5,4.7,7.2,316.5,147.28,126.13
2018,3,16,15,30,117.0,203.0,4.7,7.2,263.0,140.47,120.49
2018,3,16,15,45,137.5,180.0,4.45,6.9,244.0,127.23,109.21
2018,3,16,16,0,158.0,157.0,4.2,6.6,225.0,113.42,97.33
2018,3,16,16,15,229.0,139.5,3.8,6.25,224.0,98.69,84.47
2018,3,16,16,30,300.0,122.0,3.4,5.9,223.0,88.56,75.62
2018,3,16,16,45,434.5,91.5,3.05,5.55,210.5,67.2,56.32
2018,3,16,17,0,569.0,61.0,2.7,5.2,198.0,48.24,38.92
2018,3,16,17,15,495.0,51.0,2.35,4.55,149.0,40.96,32.07
2018,3,16,17,30,421.0,41.0,2.0,3.9,100.0,33.52,24.8
2018,3,16,17,45,305.5,30.5,1.6,3.3,63.5,25.36,15.89
2018,3,16,18,0,190.0,20.0,1.2,2.7,27.0,17.07,0.0
2018,3,16,18,15,95.0,10.0,1.2,2.5,13.5,0.0,0.0
2018,3,16,18,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.2,1.85,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.15,1.6,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.1,1.65,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.05,1.8,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,0.95,2.15,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,0.85,2.3,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,0.8,2.45,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,0.7,2.55,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,0.7,2.55,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,0.75,2.55,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,0.8,2.6,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,0.8,2.65,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,0.85,2.8,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,3,17,6,15,0.0,3.5,1.15,3.2,3.5,2.99,0.0
2018,3,17,6,30,0.0,7.0,1.4,3.5,7.0,5.75,0.0
2018,3,17,6,45,0.0,17.0,1.6,3.8,17.0,14.0,6.04
2018,3,17,7,0,0.0,27.0,1.8,4.1,27.0,22.28,13.84
2018,3,17,7,15,0.0,37.0,1.9,4.3,37.0,30.57,21.45
2018,3,17,7,30,0.0,47.0,2.0,4.5,47.0,38.87,28.95
2018,3,17,7,45,17.0,62.5,2.05,4.65,68.5,73.26,60.13
2018,3,17,8,0,34.0,78.0,2.1,4.8,90.0,104.16,87.76
2018,3,17,8,15,236.0,112.5,2.1,5.0,214.0,358.07,309.96
2018,3,17,8,30,438.0,147.0,2.1,5.2,338.0,604.47,508.82
2018,3,17,8,45,402.5,170.5,2.1,5.4,361.5,597.13,497.65
2018,3,17,9,0,367.0,194.0,2.1,5.6,385.0,566.84,471.34
2018,3,17,9,15,372.5,214.5,2.05,5.75,422.0,588.7,486.16
2018,3,17,9,30,378.0,235.0,2.0,5.9,459.0,608.15,498.57
2018,3,17,9,45,524.0,204.0,2.0,6.1,536.0,712.76,578.68
2018,3,17,10,0,670.0,173.0,2.0,6.3,613.0,801.8,643.75
2018,3,17,10,15,510.0,230.5,1.95,6.45,574.5,698.3,561.2
2018,3,17,10,30,350.0,288.0,1.9,6.6,536.0,588.98,474.72
2018,3,17,10,45,304.5,314.5,1.85,6.75,535.5,562.13,452.36
2018,3,17,11,0,259.0,341.0,1.8,6.9,535.0,535.22,429.41
2018,3,17,11,15,363.5,315.0,1.75,7.0,593.5,571.44,457.93
2018,3,17,11,30,468.0,289.0,1.7,7.1,652.0,610.05,486.56
2018,3,17,11,45,315.5,332.5,1.7,7.2,578.5,511.35,408.17
2018,3,17,12,0,163.0,376.0,1.7,7.3,505.0,425.63,339.9
2018,3,17,12,15,221.0,371.5,1.75,7.3,546.0,440.47,351.79
2018,3,17,12,30,279.0,367.0,1.8,7.3,587.0,451.06,359.02
2018,3,17,12,45,226.0,362.5,1.85,7.3,539.5,399.25,317.67
2018,3,17,13,0,173.0,358.0,1.9,7.3,492.0,353.98,281.76
2018,3,17,13,15,219.0,331.5,2.0,7.25,497.5,336.15,266.21
2018,3,17,13,30,265.0,305.0,2.1,7.2,503.0,308.64,241.79
2018,3,17,13,45,293.5,300.0,2.15,7.15,512.5,290.13,224.14
2018,3,17,14,0,322.0,295.0,2.2,7.1,522.0,268.18,203.64
2018,3,17,14,15,223.5,298.0,2.2,6.95,452.5,237.88,183.23
2018,3,17,14,30,125.0,301.0,2.2,6.8,383.0,210.22,166.59
2018,3,17,14,45,109.0,277.0,2.25,6.7,345.5,192.5,164.33
2018,3,17,15,0,93.0,253.0,2.3,6.6,308.0,176.93,151.39
2018,3,17,15,15,109.5,217.5,2.3,6.6,277.5,148.84,127.31
2018,3,17,15,30,126.0,182.0,2.3,6.6,247.0,128.8,110.09
2018,3,17,15,45,226.0,161.5,2.2,6.35,264.5,111.19,94.91
2018,3,17,16,0,326.0,141.0,2.1,6.1,282.0,100.48,85.75
2018,3,17,16,15,344.0,128.5,1.9,5.8,260.5,89.0,75.77
2018,3,17,16,30,362.0,116.0,1.7,5.5,239.0,82.22,69.92
2018,3,17,16,45,234.0,104.0,1.45,5.25,178.5,76.3,64.7
2018,3,17,17,0,106.0,92.0,1.2,5.0,118.0,68.94,57.96
2018,3,17,17,15,153.0,68.5,1.15,4.5,96.0,51.59,41.85
2018,3,17,17,30,200.0,45.0,1.1,4.0,74.0,34.16,25.44
2018,3,17,17,45,184.5,32.5,1.0,3.55,50.5,25.09,15.89
2018,3,17,18,0,169.0,20.0,0.9,3.1,27.0,17.07,0.0
2018,3,17,18,15,84.5,10.0,0.9,2.9,13.5,0.0,0.0
2018,3,17,18,30,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,0.95,2.55,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.0,2.05,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.05,1.4,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.1,1.25,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.05,1.15,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.0,1.05,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,0.75,1.05,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,0.7,1.1,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,0.65,1.1,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,0.6,1.1,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,0.65,1.15,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,0.7,1.2,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,0.7,1.25,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,0.7,1.3,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.65,1.25,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.6,1.2,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.6,1.2,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.6,1.2,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.65,1.1,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.7,0.95,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.7,0.9,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.7,0.95,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2018,3,18,6,15,99.0,12.5,0.65,1.4,17.5,81.03,0.0
2018,3,18,6,30,198.0,25.0,0.7,1.8,35.0,212.38,43.37
2018,3,18,6,45,233.0,38.0,0.75,2.15,63.5,279.22,229.84
2018,3,18,7,0,268.0,51.0,0.8,2.5,92.0,325.13,277.62
2018,3,18,7,15,346.5,65.0,0.9,3.05,139.5,411.6,353.41
2018,3,18,7,30,425.0,79.0,1.0,3.6,187.0,501.04,426.93
2018,3,18,7,45,463.0,91.0,1.05,4.15,233.0,553.97,467.82
2018,3,18,8,0,501.0,103.0,1.1,4.7,279.0,606.41,506.84
2018,3,18,8,15,546.0,114.0,1.15,5.25,332.5,670.78,553.47
2018,3,18,8,30,591.0,125.0,1.2,5.8,386.0,726.3,591.88
2018,3,18,8,45,712.5,108.5,1.25,6.4,458.0,817.63,655.18
2018,3,18,9,0,834.0,92.0,1.3,7.0,530.0,899.62,709.28
2018,3,18,9,15,713.5,135.5,1.25,7.5,532.0,840.05,662.26
2018,3,18,9,30,593.0,179.0,1.2,8.0,534.0,767.93,607.83
2018,3,18,9,45,515.0,220.5,1.15,8.5,542.5,723.81,571.6
2018,3,18,10,0,437.0,262.0,1.1,9.0,551.0,684.03,538.14
2018,3,18,10,15,382.0,293.5,1.1,9.25,554.5,638.1,502.26
2018,3,18,10,30,327.0,325.0,1.1,9.5,558.0,608.06,477.63
2018,3,18,10,45,277.5,347.0,1.1,9.8,549.5,572.84,449.33
2018,3,18,11,0,228.0,369.0,1.1,10.1,541.0,525.85,412.59
2018,3,18,11,15,329.0,348.0,1.05,10.1,601.5,577.03,451.41
2018,3,18,11,30,430.0,327.0,1.0,10.1,662.0,616.96,479.94
2018,3,18,11,45,409.5,340.0,0.9,10.1,661.5,581.26,451.15
2018,3,18,12,0,389.0,353.0,0.8,10.1,661.0,553.34,428.59
2018,3,18,12,15,358.5,363.5,0.8,10.0,647.5,517.55,401.05
2018,3,18,12,30,328.0,374.0,0.8,9.9,634.0,483.04,374.32
2018,3,18,12,45,283.0,378.5,0.75,9.8,601.0,438.66,339.81
2018,3,18,13,0,238.0,383.0,0.7,9.7,568.0,400.02,309.68
2018,3,18,13,15,146.5,354.0,0.75,9.6,467.0,324.71,252.97
2018,3,18,13,30,55.0,325.0,0.8,9.5,366.0,265.31,208.89
2018,3,18,13,45,38.5,295.5,0.85,9.45,324.0,233.09,184.3
2018,3,18,14,0,22.0,266.0,0.9,9.4,282.0,212.26,168.67
2018,3,18,14,15,19.5,249.5,0.95,9.3,263.0,196.62,156.66
2018,3,18,14,30,17.0,233.0,1.0,9.2,244.0,181.48,145.13
2018,3,18,14,45,14.0,209.0,1.0,9.05,218.0,161.86,130.09
2018,3,18,15,0,11.0,185.0,1.0,8.9,192.0,144.53,121.73
2018,3,18,15,15,18.0,187.5,1.0,8.9,197.5,145.37,122.87
2018,3,18,15,30,25.0,190.0,1.0,8.9,203.0,145.87,123.68
2018,3,18,15,45,16.0,165.5,0.75,8.45,173.5,128.35,108.88
2018,3,18,16,0,7.0,141.0,0.5,8.0,144.0,110.55,93.71
2018,3,18,16,15,10.5,119.0,0.55,7.7,123.0,94.33,79.81
2018,3,18,16,30,14.0,97.0,0.6,7.4,102.0,77.86,65.4
2018,3,18,16,45,49.0,94.0,0.6,7.15,107.0,73.15,61.36
2018,3,18,17,0,84.0,91.0,0.6,6.9,112.0,68.27,56.93
2018,3,18,17,15,61.5,71.5,0.65,6.6,85.0,54.35,44.04
2018,3,18,17,30,39.0,52.0,0.7,6.3,58.0,40.74,31.17
2018,3,18,17,45,31.5,34.0,0.8,6.05,37.5,27.01,17.55
2018,3,18,18,0,24.0,16.0,0.9,5.8,17.0,13.0,0.0
2018,3,18,18,15,12.0,8.0,0.9,5.65,8.5,6.83,0.0
2018,3,18,18,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,0.9,5.15,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,0.9,4.85,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,0.85,4.65,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.6,4.6,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.55,4.65,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.5,4.7,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.5,4.6,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.45,4.4,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.4,4.3,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.4,4.15,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.45,3.85,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.5,3.7,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,0.5,3.3,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,0.5,3.1,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,0.5,2.9,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,0.55,2.75,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,0.6,2.6,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,0.6,2.4,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,0.7,2.2,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,0.9,1.75,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.0,1.35,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.05,1.05,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.1,0.75,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.1,0.45,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.1,0.3,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.1,0.35,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.1,0.4,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.1,0.4,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.1,0.4,0.0,0.0,0.0
2018,3,19,6,15,142.5,12.0,1.2,1.35,20.0,111.96,0.0
2018,3,19,6,30,285.0,24.0,1.3,2.3,40.0,274.05,111.97
2018,3,19,6,45,426.0,32.5,1.45,3.2,85.5,422.68,348.34
2018,3,19,7,0,567.0,41.0,1.6,4.1,131.0,547.71,459.21
2018,3,19,7,15,641.0,46.5,1.75,4.85,184.5,631.6,529.51
2018,3,19,7,30,715.0,52.0,1.9,5.6,238.0,715.56,595.6
2018,3,19,7,45,693.0,65.5,2.05,6.4,278.0,731.98,606.87
2018,3,19,8,0,671.0,79.0,2.2,7.2,318.0,738.26,609.69
2018,3,19,8,15,600.0,107.5,2.4,7.95,345.0,714.31,589.41
2018,3,19,8,30,529.0,136.0,2.6,8.7,372.0,676.48,558.4
2018,3,19,8,45,652.0,122.5,2.75,9.5,445.5,780.95,634.93
2018,3,19,9,0,775.0,109.0,2.9,10.3,519.0,873.86,699.34
2018,3,19,9,15,853.5,95.0,2.95,10.85,581.0,916.93,726.37
2018,3,19,9,30,932.0,81.0,3.0,11.4,643.0,951.56,747.52
2018,3,19,9,45,916.0,92.0,3.05,12.0,673.0,936.24,733.36
2018,3,19,10,0,900.0,103.0,3.1,12.6,703.0,917.01,717.16
2018,3,19,10,15,891.5,112.5,3.15,12.95,729.5,908.13,709.16
2018,3,19,10,30,883.0,122.0,3.2,13.3,756.0,886.4,692.15
2018,3,19,10,45,781.0,169.5,3.25,13.7,744.0,827.96,649.03
2018,3,19,11,0,679.0,217.0,3.3,14.1,732.0,763.85,598.87
2018,3,19,11,15,742.5,195.0,3.35,14.35,768.5,761.05,596.54
2018,3,19,11,30,806.0,173.0,3.4,14.6,805.0,748.4,586.32
2018,3,19,11,45,816.5,170.5,3.5,14.85,816.0,715.5,560.25
2018,3,19,12,0,827.0,168.0,3.6,15.1,827.0,679.46,531.4
2018,3,19,12,15,619.5,256.5,3.55,15.1,750.0,588.72,459.35
2018,3,19,12,30,412.0,345.0,3.5,15.1,673.0,506.0,393.86
2018,3,19,12,45,506.0,306.5,3.45,15.05,705.0,493.53,382.48
2018,3,19,13,0,600.0,268.0,3.4,15.0,737.0,470.52,361.14
2018,3,19,13,15,613.0,254.5,3.2,15.0,725.0,425.23,321.89
2018,3,19,13,30,626.0,241.0,3.0,15.0,713.0,378.27,280.57
2018,3,19,13,45,715.5,195.0,2.85,14.95,718.0,326.66,232.72
2018,3,19,14,0,805.0,149.0,2.7,14.9,723.0,272.28,181.85
2018,3,19,14,15,781.0,149.5,2.55,14.9,686.5,209.91,131.47
2018,3,19,14,30,757.0,150.0,2.4,14.9,650.0,156.45,95.22
2018,3,19,14,45,570.5,193.0,2.25,14.9,557.5,129.14,95.82
2018,3,19,15,0,384.0,236.0,2.1,14.9,465.0,153.77,127.24
2018,3,19,15,15,345.5,223.5,2.1,14.9,418.0,147.2,121.96
2018,3,19,15,30,307.0,211.0,2.1,14.9,371.0,140.43,116.57
2018,3,19,15,45,257.0,188.5,1.75,14.3,314.0,127.5,106.05
2018,3,19,16,0,207.0,166.0,1.4,13.7,257.0,114.12,95.03
2018,3,19,16,15,421.0,123.0,1.2,13.1,278.5,86.03,70.96
2018,3,19,16,30,635.0,80.0,1.0,12.5,300.0,60.4,48.64
2018,3,19,16,45,530.0,78.0,0.85,11.9,241.0,59.57,48.15
2018,3,19,17,0,425.0,76.0,0.7,11.3,182.0,56.83,45.76
2018,3,19,17,15,337.0,63.5,0.7,10.8,135.0,47.87,37.55
2018,3,19,17,30,249.0,51.0,0.7,10.3,88.0,38.77,28.95
2018,3,19,17,45,159.0,34.5,0.7,9.85,54.5,26.49,16.98
2018,3,19,18,0,69.0,18.0,0.7,9.4,21.0,14.26,0.0
2018,3,19,18,15,34.5,9.0,0.65,9.2,10.5,7.68,0.0
2018,3,19,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,0.6,8.45,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,0.65,8.15,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,0.75,7.8,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,0.85,7.35,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,0.95,6.75,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.05,5.8,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.15,5.95,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.6,5.95,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,2.2,6.25,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,3,20,6,15,0.0,2.0,2.65,6.45,2.0,1.71,0.0
2018,3,20,6,30,0.0,4.0,2.8,6.5,4.0,3.28,0.0
2018,3,20,6,45,0.0,5.5,2.95,6.6,5.5,4.51,0.0
2018,3,20,7,0,0.0,7.0,3.1,6.7,7.0,5.74,0.0
2018,3,20,7,15,0.0,9.0,2.9,6.7,9.0,7.39,0.86
2018,3,20,7,30,0.0,11.0,2.7,6.7,11.0,9.04,2.35
2018,3,20,7,45,0.0,13.5,2.55,6.7,13.5,11.11,4.19
2018,3,20,8,0,0.0,16.0,2.4,6.7,16.0,13.18,6.0
2018,3,20,8,15,0.0,19.0,2.55,6.8,19.0,15.67,8.15
2018,3,20,8,30,0.0,22.0,2.7,6.9,22.0,18.16,10.28
2018,3,20,8,45,0.0,43.5,2.8,7.0,43.5,36.0,25.76
2018,3,20,9,0,0.0,65.0,2.9,7.1,65.0,53.92,41.13
2018,3,20,9,15,0.0,88.0,3.1,7.25,88.0,73.17,57.46
2018,3,20,9,30,0.0,111.0,3.3,7.4,111.0,93.38,74.44
2018,3,20,9,45,0.0,99.5,3.45,7.55,99.5,83.07,65.46
2018,3,20,10,0,0.0,88.0,3.6,7.7,88.0,73.27,56.98
2018,3,20,10,15,0.0,93.0,3.75,7.8,93.0,77.49,60.42
2018,3,20,10,30,0.0,98.0,3.9,7.9,98.0,81.79,63.92
2018,3,20,10,45,0.0,87.0,4.05,8.0,87.0,72.53,55.99
2018,3,20,11,0,0.0,76.0,4.2,8.1,76.0,63.34,48.16
2018,3,20,11,15,0.0,77.5,4.3,8.25,77.5,64.62,49.16
2018,3,20,11,30,0.0,79.0,4.4,8.4,79.0,65.9,50.17
2018,3,20,11,45,0.0,83.5,4.5,8.55,83.5,69.68,53.29
2018,3,20,12,0,0.0,88.0,4.6,8.7,88.0,73.46,56.42
2018,3,20,12,15,0.0,77.0,4.6,8.8,77.0,64.24,48.65
2018,3,20,12,30,0.0,66.0,4.6,8.9,66.0,55.03,40.89
2018,3,20,12,45,0.0,66.5,4.65,8.95,66.5,55.44,41.25
2018,3,20,13,0,0.0,67.0,4.7,9.0,67.0,55.84,41.61
2018,3,20,13,15,0.0,71.5,4.6,9.05,71.5,59.59,44.79
2018,3,20,13,30,0.0,76.0,4.5,9.1,76.0,63.34,47.98
2018,3,20,13,45,0.0,75.0,4.4,9.15,75.0,62.47,47.31
2018,3,20,14,0,0.0,74.0,4.3,9.2,74.0,61.61,46.64
2018,3,20,14,15,0.0,68.5,4.15,9.15,68.5,56.98,42.83
2018,3,20,14,30,0.0,63.0,4.0,9.1,63.0,52.36,39.01
2018,3,20,14,45,0.0,59.0,3.9,9.05,59.0,48.99,36.26
2018,3,20,15,0,0.0,55.0,3.8,9.0,55.0,45.63,35.2
2018,3,20,15,15,0.0,61.5,3.8,9.0,61.5,51.02,40.13
2018,3,20,15,30,0.0,68.0,3.8,9.0,68.0,56.42,45.09
2018,3,20,15,45,0.0,85.5,3.65,8.85,85.5,70.94,58.29
2018,3,20,16,0,0.0,103.0,3.5,8.7,103.0,83.73,69.99
2018,3,20,16,15,1.0,104.0,3.5,8.6,104.5,83.77,70.3
2018,3,20,16,30,2.0,105.0,3.5,8.5,106.0,83.51,70.3
2018,3,20,16,45,1.0,93.5,3.45,8.45,94.0,74.27,62.1
2018,3,20,17,0,0.0,82.0,3.4,8.4,82.0,64.94,53.62
2018,3,20,17,15,0.0,62.5,3.3,8.3,62.5,50.0,39.84
2018,3,20,17,30,0.0,43.0,3.2,8.2,43.0,34.9,25.73
2018,3,20,17,45,7.0,28.0,3.1,8.1,28.5,22.96,14.16
2018,3,20,18,0,14.0,13.0,3.0,8.0,14.0,10.83,0.0
2018,3,20,18,15,7.0,6.5,2.95,7.95,7.0,5.55,0.0
2018,3,20,18,30,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,2.85,7.9,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,2.75,7.9,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,2.65,7.9,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.55,7.95,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.35,7.9,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.05,7.7,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.55,7.3,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.95,8.55,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,2.05,8.85,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,2.1,9.05,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,3,21,6,15,0.0,2.0,1.95,9.8,2.0,1.71,0.0
2018,3,21,6,30,0.0,4.0,2.1,10.0,4.0,3.28,0.0
2018,3,21,6,45,0.0,5.5,2.25,10.15,5.5,4.51,0.0
2018,3,21,7,0,0.0,7.0,2.4,10.3,7.0,5.74,0.0
2018,3,21,7,15,0.0,11.5,2.55,10.4,11.5,9.45,2.58
2018,3,21,7,30,0.0,16.0,2.7,10.5,16.0,13.16,5.85
2018,3,21,7,45,0.0,33.0,2.85,10.65,33.0,27.23,18.1
2018,3,21,8,0,0.0,50.0,3.0,10.8,50.0,41.36,30.26
2018,3,21,8,15,0.0,74.5,3.1,10.95,74.5,61.8,47.69
2018,3,21,8,30,0.0,99.0,3.2,11.1,99.0,84.18,66.54
2018,3,21,8,45,4.0,134.5,3.25,11.25,136.5,121.41,97.81
2018,3,21,9,0,8.0,170.0,3.3,11.4,174.0,158.79,128.69
2018,3,21,9,15,16.5,200.5,3.35,11.6,210.0,194.95,158.27
2018,3,21,9,30,25.0,231.0,3.4,11.8,246.0,230.53,186.94
2018,3,21,9,45,33.0,255.5,3.45,11.95,277.0,276.34,223.47
2018,3,21,10,0,41.0,280.0,3.5,12.1,308.0,304.12,245.11
2018,3,21,10,15,36.5,286.5,3.6,12.3,312.0,301.29,241.96
2018,3,21,10,30,32.0,293.0,3.7,12.5,316.0,298.62,239.1
2018,3,21,10,45,40.0,313.0,3.8,12.65,343.0,319.36,255.23
2018,3,21,11,0,48.0,333.0,3.9,12.8,370.0,338.76,270.14
2018,3,21,11,15,68.5,358.5,3.9,12.95,412.5,371.15,295.32
2018,3,21,11,30,89.0,384.0,3.9,13.1,455.0,400.68,317.9
2018,3,21,11,45,85.0,386.0,3.95,13.2,454.0,390.08,308.99
2018,3,21,12,0,81.0,388.0,4.0,13.3,453.0,379.54,300.29
2018,3,21,12,15,151.0,392.0,3.95,13.35,513.5,417.19,329.66
2018,3,21,12,30,221.0,396.0,3.9,13.4,574.0,442.59,348.46
2018,3,21,12,45,190.5,391.5,3.9,13.5,543.5,404.91,318.07
2018,3,21,13,0,160.0,387.0,3.9,13.6,513.0,370.1,290.22
2018,3,21,13,15,117.5,373.0,3.9,13.6,464.5,327.37,256.64
2018,3,21,13,30,75.0,359.0,3.9,13.6,416.0,295.25,231.8
2018,3,21,13,45,88.0,349.0,3.9,13.65,414.0,281.71,220.34
2018,3,21,14,0,101.0,339.0,3.9,13.7,412.0,266.69,207.57
2018,3,21,14,15,82.0,317.0,3.95,13.65,374.5,238.33,185.93
2018,3,21,14,30,63.0,295.0,4.0,13.6,337.0,212.83,167.16
2018,3,21,14,45,65.5,279.0,4.0,13.6,320.5,194.05,153.99
2018,3,21,15,0,68.0,263.0,4.0,13.6,304.0,182.26,152.29
2018,3,21,15,15,77.0,245.5,4.0,13.6,288.5,171.79,143.81
2018,3,21,15,30,86.0,228.0,4.0,13.6,273.0,160.98,135.0
2018,3,21,15,45,110.0,207.5,3.7,13.3,260.0,142.35,119.49
2018,3,21,16,0,134.0,187.0,3.4,13.0,247.0,130.51,109.73
2018,3,21,16,15,85.5,153.0,3.1,12.7,189.5,113.54,95.36
2018,3,21,16,30,37.0,119.0,2.8,12.4,132.0,90.72,75.59
2018,3,21,16,45,26.5,100.5,2.55,12.1,109.0,77.43,64.01
2018,3,21,17,0,16.0,82.0,2.3,11.8,86.0,65.15,53.1
2018,3,21,17,15,8.0,62.0,2.25,11.5,64.0,49.78,39.16
2018,3,21,17,30,0.0,42.0,2.2,11.2,42.0,34.24,24.86
2018,3,21,17,45,5.5,27.0,2.15,10.95,27.5,22.27,13.48
2018,3,21,18,0,11.0,12.0,2.1,10.7,13.0,10.15,0.0
2018,3,21,18,15,5.5,6.0,2.1,10.55,6.5,5.12,0.0
2018,3,21,18,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,2.05,10.3,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,2.5,9.35,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,2.55,9.2,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,2.45,9.05,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,2.45,8.9,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,2.55,8.9,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,2.65,8.75,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,2.75,8.7,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,2.85,8.75,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,2.95,8.8,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,3.05,8.85,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,3,22,6,15,0.0,2.0,3.2,9.0,2.0,1.71,0.0
2018,3,22,6,30,0.0,4.0,3.3,9.1,4.0,3.28,0.0
2018,3,22,6,45,0.0,5.5,3.4,9.2,5.5,4.51,0.0
2018,3,22,7,0,0.0,7.0,3.5,9.3,7.0,5.74,0.0
2018,3,22,7,15,0.0,9.0,3.6,9.45,9.0,7.39,0.81
2018,3,22,7,30,0.0,11.0,3.7,9.6,11.0,9.04,2.27
2018,3,22,7,45,0.0,13.5,3.75,9.75,13.5,11.11,4.07
2018,3,22,8,0,0.0,16.0,3.8,9.9,16.0,13.18,5.85
2018,3,22,8,15,0.0,22.0,3.95,10.15,22.0,18.15,10.12
2018,3,22,8,30,0.0,28.0,4.1,10.4,28.0,23.13,14.35
2018,3,22,8,45,0.0,47.5,4.25,10.65,47.5,39.33,28.17
2018,3,22,9,0,0.0,67.0,4.4,10.9,67.0,55.6,41.88
2018,3,22,9,15,0.0,76.0,4.5,11.15,76.0,63.14,48.08
2018,3,22,9,30,0.0,85.0,4.6,11.4,85.0,70.7,54.25
2018,3,22,9,45,0.5,90.0,4.65,11.65,90.5,75.37,57.99
2018,3,22,10,0,1.0,95.0,4.7,11.9,96.0,80.05,61.74
2018,3,22,10,15,0.5,87.5,4.65,11.95,88.0,73.33,55.97
2018,3,22,10,30,0.0,80.0,4.6,12.0,80.0,66.65,50.28
2018,3,22,10,45,10.0,159.5,4.5,12.05,167.0,142.98,113.65
2018,3,22,11,0,20.0,239.0,4.4,12.1,254.0,219.58,175.92
2018,3,22,11,15,41.0,283.5,4.35,12.05,315.5,281.58,225.8
2018,3,22,11,30,62.0,328.0,4.3,12.0,377.0,331.22,265.11
2018,3,22,11,45,73.5,335.5,4.25,12.0,394.5,338.54,270.56
2018,3,22,12,0,85.0,343.0,4.2,12.0,412.0,344.36,274.85
2018,3,22,12,15,132.5,348.0,4.15,11.85,455.5,371.3,296.15
2018,3,22,12,30,180.0,353.0,4.1,11.7,499.0,387.69,308.52
2018,3,22,12,45,171.5,322.5,4.05,11.55,460.0,344.55,273.87
2018,3,22,13,0,163.0,292.0,4.0,11.4,421.0,303.28,240.53
2018,3,22,13,15,83.0,221.5,3.9,11.15,287.0,207.01,163.84
2018,3,22,13,30,3.0,151.0,3.8,10.9,153.0,125.14,98.66
2018,3,22,13,45,5.0,165.0,3.75,10.7,168.5,136.02,107.83
2018,3,22,14,0,7.0,179.0,3.7,10.5,184.0,146.19,116.31
2018,3,22,14,15,227.5,160.0,3.75,10.2,313.0,146.06,106.53
2018,3,22,14,30,448.0,141.0,3.8,9.9,442.0,125.18,82.3
2018,3,22,14,45,470.5,125.5,3.8,9.65,425.5,84.8,59.85
2018,3,22,15,0,493.0,110.0,3.8,9.4,409.0,68.34,55.25
2018,3,22,15,15,498.0,104.0,3.8,9.4,387.0,66.51,53.8
2018,3,22,15,30,503.0,98.0,3.8,9.4,365.0,64.5,52.2
2018,3,22,15,45,351.5,100.5,3.85,8.65,279.0,67.94,55.62
2018,3,22,16,0,200.0,103.0,3.9,7.9,193.0,74.5,61.88
2018,3,22,16,15,268.5,101.0,3.85,7.5,206.0,69.46,57.64
2018,3,22,16,30,337.0,99.0,3.8,7.1,219.0,70.05,58.46
2018,3,22,16,45,343.5,90.0,3.8,6.75,195.5,65.01,54.07
2018,3,22,17,0,350.0,81.0,3.8,6.4,172.0,59.67,49.25
2018,3,22,17,15,211.5,66.5,3.65,6.05,118.0,50.72,40.9
2018,3,22,17,30,73.0,52.0,3.5,5.7,64.0,40.62,31.26
2018,3,22,17,45,69.5,35.5,3.35,5.3,43.5,28.15,19.11
2018,3,22,18,0,66.0,19.0,3.2,4.9,23.0,15.08,0.76
2018,3,22,18,15,33.0,9.5,3.1,4.7,11.5,8.11,0.0
2018,3,22,18,30,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,2.9,4.25,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,2.7,3.8,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,2.6,3.6,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,2.55,3.35,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,2.5,3.1,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,2.35,2.85,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,2.2,2.6,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,1.9,1.8,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,1.8,1.6,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,1.7,1.35,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,1.6,1.1,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.55,0.9,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.45,0.55,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.35,0.3,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.3,0.05,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.25,-0.15,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.2,-0.25,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.2,-0.35,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.2,-0.45,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.2,-0.45,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.15,-0.3,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.05,-0.1,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,0.95,0.25,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2018,3,23,5,45,11.5,2.0,0.85,0.75,1.5,0.0,0.0
2018,3,23,6,0,23.0,4.0,0.8,1.0,3.0,0.0,0.0
2018,3,23,6,15,183.0,17.0,1.05,1.75,29.5,147.45,0.0
2018,3,23,6,30,343.0,30.0,1.3,2.5,56.0,340.49,251.0
2018,3,23,6,45,470.0,37.5,1.5,3.25,104.0,469.08,391.99
2018,3,23,7,0,597.0,45.0,1.7,4.0,152.0,595.11,499.79
2018,3,23,7,15,668.0,50.0,1.85,4.45,207.0,667.62,559.88
2018,3,23,7,30,739.0,55.0,2.0,4.9,262.0,749.69,623.88
2018,3,23,7,45,784.5,59.0,2.2,5.4,318.5,807.44,666.68
2018,3,23,8,0,830.0,63.0,2.4,5.9,375.0,863.49,706.7
2018,3,23,8,15,859.5,65.5,2.4,6.35,429.0,890.81,722.81
2018,3,23,8,30,889.0,68.0,2.4,6.8,483.0,924.9,743.64
2018,3,23,8,45,910.5,70.0,2.35,7.3,533.5,947.81,755.37
2018,3,23,9,0,932.0,72.0,2.3,7.8,584.0,967.27,764.62
2018,3,23,9,15,947.0,74.5,2.2,8.2,629.5,977.59,767.18
2018,3,23,9,30,962.0,77.0,2.1,8.6,675.0,983.95,767.17
2018,3,23,9,45,973.0,78.0,2.05,9.0,714.0,980.81,761.41
2018,3,23,10,0,984.0,79.0,2.0,9.4,753.0,973.63,753.23
2018,3,23,10,15,991.5,79.5,1.95,9.7,784.5,958.75,740.32
2018,3,23,10,30,999.0,80.0,1.9,10.0,816.0,939.91,725.0
2018,3,23,10,45,1003.5,81.0,1.9,10.3,840.0,915.2,706.49
2018,3,23,11,0,1008.0,82.0,1.9,10.6,864.0,886.73,685.55
2018,3,23,11,15,1010.0,82.5,2.0,10.85,879.0,852.21,661.64
2018,3,23,11,30,1012.0,83.0,2.1,11.1,894.0,814.35,635.21
2018,3,23,11,45,1014.0,83.0,2.2,11.3,902.0,772.82,604.67
2018,3,23,12,0,1016.0,83.0,2.3,11.5,910.0,728.29,570.22
2018,3,23,12,15,1015.5,83.0,2.4,11.55,909.0,679.46,531.88
2018,3,23,12,30,1015.0,83.0,2.5,11.6,908.0,628.23,490.51
2018,3,23,12,45,1012.5,82.5,2.65,11.7,898.0,573.4,445.11
2018,3,23,13,0,1010.0,82.0,2.8,11.8,888.0,516.84,396.74
2018,3,23,13,15,1005.5,81.5,2.85,11.75,869.5,458.01,344.98
2018,3,23,13,30,1001.0,81.0,2.9,11.7,851.0,398.12,291.01
2018,3,23,13,45,994.5,80.0,3.0,11.7,824.5,336.51,234.94
2018,3,23,14,0,988.0,79.0,3.1,11.7,798.0,274.58,179.13
2018,3,23,14,15,979.0,78.0,3.1,11.5,764.5,212.2,126.3
2018,3,23,14,30,970.0,77.0,3.1,11.3,731.0,150.28,81.96
2018,3,23,14,45,958.5,76.0,3.15,11.15,691.5,88.96,55.2
2018,3,23,15,0,947.0,75.0,3.2,11.0,652.0,70.18,56.5
2018,3,23,15,15,931.5,72.5,3.2,11.0,606.0,68.29,55.02
2018,3,23,15,30,916.0,70.0,3.2,11.0,560.0,66.29,53.43
2018,3,23,15,45,893.5,68.0,3.2,10.45,509.5,64.42,52.08
2018,3,23,16,0,871.0,66.0,3.2,9.9,459.0,62.46,50.63
2018,3,23,16,15,838.5,63.0,3.1,9.4,404.5,53.37,42.73
2018,3,23,16,30,806.0,60.0,3.0,8.9,350.0,51.31,41.1
2018,3,23,16,45,758.0,56.0,2.85,8.4,294.5,48.3,38.55
2018,3,23,17,0,710.0,52.0,2.7,7.9,239.0,45.33,35.92
2018,3,23,17,15,603.0,48.0,2.45,7.15,181.5,38.63,29.75
2018,3,23,17,30,496.0,44.0,2.2,6.4,124.0,35.84,26.91
2018,3,23,17,45,384.0,34.0,2.0,5.65,82.0,28.09,19.15
2018,3,23,18,0,272.0,24.0,1.8,4.9,40.0,20.28,4.84
2018,3,23,18,15,136.0,12.0,1.8,4.65,20.0,10.24,0.0
2018,3,23,18,30,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,3,23,18,45,0.0,0.0,1.75,4.15,0.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.65,3.75,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.55,3.4,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.45,3.05,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.35,2.75,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.25,2.55,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.2,2.25,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.2,2.15,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.15,2.1,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.1,2.05,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.1,1.95,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.15,1.85,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.25,1.85,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.25,1.95,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.2,2.05,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.15,2.35,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,3,24,5,45,8.0,1.5,1.1,2.85,1.5,0.0,0.0
2018,3,24,6,0,16.0,3.0,1.1,3.1,3.0,0.0,0.0
2018,3,24,6,15,140.0,17.5,1.25,3.6,28.5,117.08,0.0
2018,3,24,6,30,264.0,32.0,1.4,4.1,54.0,286.1,219.17
2018,3,24,6,45,381.0,42.5,1.6,4.55,99.5,404.81,340.67
2018,3,24,7,0,498.0,53.0,1.8,5.0,145.0,525.12,444.36
2018,3,24,7,15,571.5,60.0,1.85,5.35,198.0,608.35,512.78
2018,3,24,7,30,645.0,67.0,1.9,5.7,251.0,692.46,578.2
2018,3,24,7,45,654.5,78.0,1.95,6.0,296.5,725.0,601.38
2018,3,24,8,0,664.0,89.0,2.0,6.3,342.0,754.98,621.93
2018,3,24,8,15,493.0,134.5,2.05,6.5,337.0,648.92,538.83
2018,3,24,8,30,322.0,180.0,2.1,6.7,332.0,523.8,436.71
2018,3,24,8,45,233.5,215.5,2.2,6.95,331.5,480.01,398.56
2018,3,24,9,0,145.0,251.0,2.3,7.2,331.0,413.31,341.64
2018,3,24,9,15,154.5,266.5,2.4,7.4,358.0,432.28,356.12
2018,3,24,9,30,164.0,282.0,2.5,7.6,385.0,450.31,369.29
2018,3,24,9,45,114.0,292.0,2.6,7.85,365.5,407.07,332.38
2018,3,24,10,0,64.0,302.0,2.7,8.1,346.0,347.22,282.58
2018,3,24,10,15,122.0,326.0,2.85,8.35,414.5,432.54,351.14
2018,3,24,10,30,180.0,350.0,3.0,8.6,483.0,496.29,400.93
2018,3,24,10,45,193.5,361.5,3.2,8.85,508.5,506.47,407.96
2018,3,24,11,0,207.0,373.0,3.4,9.1,534.0,514.72,413.74
2018,3,24,11,15,109.0,283.0,3.55,9.25,368.0,343.22,277.68
2018,3,24,11,30,11.0,193.0,3.7,9.4,202.0,170.15,136.12
2018,3,24,11,45,11.0,202.0,3.9,9.55,211.0,176.69,141.6
2018,3,24,12,0,11.0,211.0,4.1,9.7,220.0,183.04,146.65
2018,3,24,12,15,61.0,274.0,4.2,9.75,324.0,265.26,213.82
2018,3,24,12,30,111.0,337.0,4.3,9.8,428.0,338.17,271.74
2018,3,24,12,45,135.0,359.5,4.4,9.85,468.5,354.73,284.0
2018,3,24,13,0,159.0,382.0,4.5,9.9,509.0,366.96,292.58
2018,3,24,13,15,141.0,362.0,4.55,9.8,473.0,329.7,262.36
2018,3,24,13,30,123.0,342.0,4.6,9.7,437.0,295.11,234.38
2018,3,24,13,45,154.0,341.0,4.6,9.6,456.0,288.72,227.52
2018,3,24,14,0,185.0,340.0,4.6,9.5,475.0,278.28,217.04
2018,3,24,14,15,121.0,307.0,4.55,9.35,394.0,230.61,181.01
2018,3,24,14,30,57.0,274.0,4.5,9.2,313.0,201.31,160.72
2018,3,24,14,45,48.0,255.5,4.45,9.0,287.0,181.79,146.62
2018,3,24,15,0,39.0,237.0,4.4,8.8,261.0,168.12,142.8
2018,3,24,15,15,49.0,224.0,4.4,8.8,252.0,160.02,136.16
2018,3,24,15,30,59.0,211.0,4.4,8.8,243.0,151.66,129.27
2018,3,24,15,45,74.0,191.5,4.2,8.3,227.5,139.41,119.13
2018,3,24,16,0,89.0,172.0,4.0,7.8,212.0,126.8,108.57
2018,3,24,16,15,151.5,154.5,3.75,7.4,213.5,111.48,95.41
2018,3,24,16,30,214.0,137.0,3.5,7.0,215.0,97.05,82.86
2018,3,24,16,45,236.0,116.5,3.25,6.6,190.0,84.4,71.71
2018,3,24,17,0,258.0,96.0,3.0,6.2,165.0,71.15,59.77
2018,3,24,17,15,243.5,76.0,2.65,5.55,129.5,57.39,47.12
2018,3,24,17,30,229.0,56.0,2.3,4.9,94.0,42.21,32.89
2018,3,24,17,45,191.5,39.5,1.95,4.2,63.5,30.26,21.29
2018,3,24,18,0,154.0,23.0,1.6,3.5,33.0,17.89,4.96
2018,3,24,18,15,77.0,11.5,1.55,3.25,16.5,9.82,0.0
2018,3,24,18,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,3,24,18,45,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.45,2.25,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.35,1.9,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.25,1.6,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.15,1.25,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.1,1.15,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.1,1.05,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.1,0.95,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.1,0.85,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.1,0.75,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.1,0.65,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.1,0.55,0.0,0.0,0.0
