Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,10,30,941.0,109.0,1.2,20.4,910.0,966.65,699.88
2018,4,24,10,45,946.5,108.5,1.25,20.8,931.0,941.12,682.91
2018,4,24,11,0,952.0,108.0,1.3,21.2,952.0,912.19,663.81
2018,4,24,11,15,955.5,108.0,1.3,21.45,965.0,878.78,641.48
2018,4,24,11,30,959.0,108.0,1.3,21.7,978.0,842.3,617.14
2018,4,24,11,45,962.0,106.5,1.35,21.9,983.5,801.25,590.4
2018,4,24,12,0,965.0,105.0,1.4,22.1,989.0,757.57,559.78
2018,4,24,12,15,966.0,103.5,1.45,22.25,986.0,710.14,525.61
2018,4,24,12,30,967.0,102.0,1.5,22.4,983.0,660.62,488.95
2018,4,24,12,45,967.0,100.5,1.5,22.5,972.5,608.65,449.12
2018,4,24,13,0,967.0,99.0,1.5,22.6,962.0,555.05,406.87
2018,4,24,13,15,963.5,98.0,1.6,22.6,943.0,498.86,361.94
2018,4,24,13,30,960.0,97.0,1.7,22.6,924.0,441.8,314.74
2018,4,24,13,45,900.5,124.5,1.8,22.6,882.0,385.08,267.67
2018,4,24,14,0,841.0,152.0,1.9,22.6,840.0,327.47,220.17
2018,4,24,14,15,748.0,187.0,1.95,22.4,781.0,271.31,176.51
2018,4,24,14,30,655.0,222.0,2.0,22.2,722.0,230.96,148.32
2018,4,24,14,45,738.0,173.5,2.05,22.05,709.5,164.75,98.83
2018,4,24,15,0,821.0,125.0,2.1,21.9,697.0,99.26,64.95
2018,4,24,15,15,814.0,117.0,2.1,21.9,653.5,83.3,64.83
2018,4,24,15,30,807.0,109.0,2.1,21.9,610.0,79.75,62.06
2018,4,24,15,45,807.5,98.5,2.2,21.25,566.0,74.3,57.83
2018,4,24,16,0,808.0,88.0,2.3,20.6,522.0,68.43,53.2
2018,4,24,16,15,725.0,96.0,2.35,20.0,456.5,68.03,53.2
2018,4,24,16,30,642.0,104.0,2.4,19.4,391.0,74.24,58.91
2018,4,24,16,45,561.5,102.0,2.4,18.75,330.0,74.02,59.09
2018,4,24,17,0,481.0,100.0,2.4,18.1,269.0,72.35,57.99
2018,4,24,17,15,475.0,83.5,2.3,17.05,227.0,63.41,50.5
2018,4,24,17,30,469.0,67.0,2.2,16.0,185.0,52.07,40.66
2018,4,24,17,45,409.5,56.0,2.05,14.9,141.0,44.37,33.79
2018,4,24,18,0,350.0,45.0,1.9,13.8,97.0,36.4,26.41
2018,4,24,18,15,247.0,32.5,1.9,13.05,62.0,25.23,15.67
2018,4,24,18,30,144.0,20.0,1.9,12.3,27.0,15.6,0.0
2018,4,24,18,45,72.0,10.0,1.85,11.55,13.5,8.54,0.0
2018,4,24,19,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,0.65,8.8,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,0.65,8.7,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,0.85,7.85,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,4,25,5,15,52.0,7.0,1.0,7.5,8.5,0.0,0.0
2018,4,25,5,30,104.0,14.0,1.1,7.9,17.0,84.87,0.0
2018,4,25,5,45,241.0,27.0,1.2,8.3,52.5,255.56,184.53
2018,4,25,6,0,378.0,40.0,1.3,8.7,88.0,392.68,323.94
2018,4,25,6,15,445.5,49.0,1.3,9.2,131.5,472.54,393.37
2018,4,25,6,30,513.0,58.0,1.3,9.7,175.0,555.32,460.57
2018,4,25,6,45,512.5,70.5,1.35,10.25,213.0,585.11,483.45
2018,4,25,7,0,512.0,83.0,1.4,10.8,251.0,612.86,503.4
2018,4,25,7,15,550.5,92.5,1.4,11.55,302.0,671.08,544.28
2018,4,25,7,30,589.0,102.0,1.4,12.3,353.0,728.63,582.69
2018,4,25,7,45,552.5,106.0,1.35,13.0,365.0,705.43,561.12
2018,4,25,8,0,516.0,110.0,1.3,13.7,377.0,678.68,538.05
2018,4,25,8,15,678.5,103.0,1.3,14.4,490.0,831.83,643.72
2018,4,25,8,30,841.0,96.0,1.3,15.1,603.0,980.14,738.17
2018,4,25,8,45,856.0,98.5,1.3,15.8,648.5,996.17,742.56
2018,4,25,9,0,871.0,101.0,1.3,16.5,694.0,996.97,738.99
2018,4,25,9,15,883.0,103.0,1.3,17.15,735.0,1002.44,738.98
2018,4,25,9,30,895.0,105.0,1.3,17.8,776.0,1004.28,736.74
2018,4,25,9,45,904.0,106.5,1.3,18.45,810.5,998.92,730.12
2018,4,25,10,0,913.0,108.0,1.3,19.1,845.0,989.84,721.43
2018,4,25,10,15,919.0,109.0,1.3,19.65,872.5,973.74,708.77
2018,4,25,10,30,925.0,110.0,1.3,20.2,900.0,954.06,694.06
2018,4,25,10,45,929.0,111.0,1.35,20.75,920.5,929.09,676.9
2018,4,25,11,0,933.0,112.0,1.4,21.3,941.0,900.78,657.64
2018,4,25,11,15,935.5,112.0,1.45,21.6,953.5,867.12,635.51
2018,4,25,11,30,938.0,112.0,1.5,21.9,966.0,830.53,611.36
2018,4,25,11,45,888.5,144.0,1.55,22.15,956.0,779.58,576.6
2018,4,25,12,0,839.0,176.0,1.6,22.4,946.0,735.29,544.01
2018,4,25,12,15,863.0,160.5,1.65,22.5,950.5,694.02,514.5
2018,4,25,12,30,887.0,145.0,1.7,22.6,955.0,646.74,479.8
2018,4,25,12,45,908.5,130.0,1.7,22.7,951.0,599.98,443.82
2018,4,25,13,0,930.0,115.0,1.7,22.8,947.0,549.82,404.06
2018,4,25,13,15,924.5,114.5,1.75,22.8,927.5,494.85,359.81
2018,4,25,13,30,919.0,114.0,1.8,22.8,908.0,439.28,313.73
2018,4,25,13,45,911.0,113.5,1.85,22.75,881.0,382.5,265.67
2018,4,25,14,0,903.0,113.0,1.9,22.7,854.0,325.82,217.08
2018,4,25,14,15,892.5,112.5,2.0,22.5,820.5,268.92,169.18
2018,4,25,14,30,882.0,112.0,2.1,22.3,787.0,212.82,124.79
2018,4,25,14,45,867.5,111.5,2.2,22.1,747.0,157.34,88.1
2018,4,25,15,0,853.0,111.0,2.3,21.9,707.0,93.09,58.59
2018,4,25,15,15,837.5,108.0,2.3,21.9,662.0,77.85,60.27
2018,4,25,15,30,822.0,105.0,2.3,21.9,617.0,77.27,59.97
2018,4,25,15,45,799.0,102.0,2.55,21.0,567.5,76.48,59.74
2018,4,25,16,0,776.0,99.0,2.8,20.1,518.0,75.65,59.47
2018,4,25,16,15,744.5,96.0,2.95,19.35,465.5,74.66,59.04
2018,4,25,16,30,713.0,93.0,3.1,18.6,413.0,67.34,53.11
2018,4,25,16,45,673.0,88.0,3.2,17.8,359.5,64.92,51.39
2018,4,25,17,0,633.0,83.0,3.3,17.0,306.0,62.45,49.57
2018,4,25,17,15,577.5,76.5,3.3,15.9,254.0,58.65,46.54
2018,4,25,17,30,522.0,70.0,3.3,14.8,202.0,54.82,43.31
2018,4,25,17,45,440.5,60.0,3.25,13.75,153.5,47.85,37.05
2018,4,25,18,0,359.0,50.0,3.2,12.7,105.0,40.75,30.38
2018,4,25,18,15,242.5,36.0,3.15,11.95,67.0,27.85,18.08
2018,4,25,18,30,126.0,22.0,3.1,11.2,29.0,17.11,0.0
2018,4,25,18,45,63.0,11.0,3.05,10.45,14.5,9.39,0.0
2018,4,25,19,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,4,25,19,15,0.0,0.0,2.9,9.35,0.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.65,8.65,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.45,8.15,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.3,7.85,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,2.15,7.4,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,2.15,7.25,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,2.25,7.15,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,2.2,7.05,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,2.05,6.95,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.15,5.3,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.25,5.15,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,4,26,5,15,27.5,5.5,1.45,5.55,6.5,0.0,0.0
2018,4,26,5,30,55.0,11.0,1.6,6.0,13.0,48.05,0.0
2018,4,26,5,45,101.5,24.0,1.7,6.45,34.5,146.67,108.66
2018,4,26,6,0,148.0,37.0,1.8,6.9,56.0,204.2,171.16
2018,4,26,6,15,184.0,51.0,1.8,7.45,86.0,255.0,217.92
2018,4,26,6,30,220.0,65.0,1.8,8.0,116.0,307.72,264.18
2018,4,26,6,45,170.5,89.5,1.8,8.5,135.0,279.9,239.55
2018,4,26,7,0,121.0,114.0,1.8,9.0,154.0,249.28,211.86
2018,4,26,7,15,183.0,126.0,1.75,9.7,198.5,339.61,286.93
2018,4,26,7,30,245.0,138.0,1.7,10.4,243.0,413.01,345.3
2018,4,26,7,45,240.0,158.5,1.7,11.05,272.0,433.73,358.6
2018,4,26,8,0,235.0,179.0,1.7,11.7,301.0,452.7,370.61
2018,4,26,8,15,254.0,186.0,1.65,12.4,330.0,477.24,387.46
2018,4,26,8,30,273.0,193.0,1.6,13.1,359.0,501.16,403.47
2018,4,26,8,45,279.0,218.5,1.6,13.8,399.0,532.71,424.34
2018,4,26,9,0,285.0,244.0,1.6,14.5,439.0,562.09,443.2
2018,4,26,9,15,336.0,262.0,1.65,15.1,505.0,625.41,488.16
2018,4,26,9,30,387.0,280.0,1.7,15.7,571.0,706.11,543.62
2018,4,26,9,45,578.0,224.5,1.75,16.3,681.5,828.24,630.56
2018,4,26,10,0,769.0,169.0,1.8,16.9,792.0,928.64,696.41
2018,4,26,10,15,851.0,137.0,1.9,17.3,848.0,951.07,709.33
2018,4,26,10,30,933.0,105.0,2.0,17.7,904.0,957.12,712.34
2018,4,26,10,45,937.5,106.0,2.15,18.15,925.0,932.52,695.68
2018,4,26,11,0,942.0,107.0,2.3,18.6,946.0,904.53,676.93
2018,4,26,11,15,945.5,106.5,2.4,18.85,959.0,871.07,654.42
2018,4,26,11,30,949.0,106.0,2.5,19.1,972.0,834.6,629.72
2018,4,26,11,45,950.0,107.0,2.6,19.4,977.5,794.74,602.35
2018,4,26,12,0,951.0,108.0,2.7,19.7,983.0,752.33,571.07
2018,4,26,12,15,951.0,107.0,2.8,19.8,980.0,705.32,535.9
2018,4,26,12,30,951.0,106.0,2.9,19.9,977.0,656.33,498.3
2018,4,26,12,45,949.5,106.0,2.95,20.0,966.5,605.51,458.01
2018,4,26,13,0,948.0,106.0,3.0,20.1,956.0,553.2,415.39
2018,4,26,13,15,944.5,104.5,3.05,20.05,937.0,497.66,369.29
2018,4,26,13,30,941.0,103.0,3.1,20.0,918.0,441.31,321.2
2018,4,26,13,45,936.0,102.0,3.2,19.95,892.0,384.2,271.45
2018,4,26,14,0,931.0,101.0,3.3,19.9,866.0,326.85,220.9
2018,4,26,14,15,923.5,99.5,3.35,19.7,833.0,268.6,170.5
2018,4,26,14,30,916.0,98.0,3.4,19.5,800.0,210.83,123.54
2018,4,26,14,45,905.5,96.0,3.5,19.25,760.5,153.15,84.19
2018,4,26,15,0,895.0,94.0,3.6,19.0,721.0,96.72,60.61
2018,4,26,15,15,881.0,92.0,3.6,19.0,676.5,79.21,62.15
2018,4,26,15,30,867.0,90.0,3.6,19.0,632.0,78.15,61.45
2018,4,26,15,45,848.5,87.5,3.75,18.05,583.0,67.42,52.69
2018,4,26,16,0,830.0,85.0,3.9,17.1,534.0,66.57,52.35
2018,4,26,16,15,794.0,84.0,3.9,16.4,479.5,66.49,52.64
2018,4,26,16,30,758.0,83.0,3.9,15.7,425.0,66.54,53.04
2018,4,26,16,45,695.0,82.0,3.9,15.0,365.5,60.8,48.34
2018,4,26,17,0,632.0,81.0,3.9,14.3,306.0,60.86,48.69
2018,4,26,17,15,545.0,77.0,3.8,13.5,248.0,58.66,47.0
2018,4,26,17,30,458.0,73.0,3.7,12.7,190.0,56.71,45.38
2018,4,26,17,45,403.5,60.5,3.6,11.85,146.0,47.95,37.45
2018,4,26,18,0,349.0,48.0,3.5,11.0,102.0,38.83,28.93
2018,4,26,18,15,247.0,35.0,3.35,10.35,66.0,27.1,17.68
2018,4,26,18,30,145.0,22.0,3.2,9.7,30.0,17.13,0.77
2018,4,26,18,45,72.5,11.0,3.05,9.05,15.0,9.39,0.0
2018,4,26,19,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,4,26,19,15,0.0,0.0,2.75,8.1,0.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.45,7.45,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.25,6.9,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.15,6.25,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,2.25,6.1,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,2.75,5.95,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,2.9,5.9,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,2.95,5.85,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.0,5.8,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.05,5.75,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.1,5.7,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,2.95,5.55,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.65,5.25,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.45,5.1,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.95,5.1,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.85,5.1,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.75,5.15,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,4,27,5,15,6.0,6.0,1.75,5.55,6.0,0.0,0.0
2018,4,27,5,30,12.0,12.0,1.8,5.9,12.0,18.7,0.0
2018,4,27,5,45,28.5,29.0,1.9,6.2,32.0,58.86,41.5
2018,4,27,6,0,45.0,46.0,2.0,6.5,52.0,105.18,85.88
2018,4,27,6,15,152.0,62.0,2.1,7.05,95.5,226.97,194.6
2018,4,27,6,30,259.0,78.0,2.2,7.6,139.0,360.51,309.79
2018,4,27,6,45,173.5,104.5,2.25,8.15,150.0,305.07,260.9
2018,4,27,7,0,88.0,131.0,2.3,8.7,161.0,225.66,191.28
2018,4,27,7,15,177.0,151.0,2.4,9.4,223.5,348.54,295.13
2018,4,27,7,30,266.0,171.0,2.5,10.1,286.0,477.17,398.31
2018,4,27,7,45,442.0,156.0,2.55,10.75,375.5,650.59,533.93
2018,4,27,8,0,618.0,141.0,2.6,11.4,465.0,817.43,654.89
2018,4,27,8,15,748.0,115.5,2.65,11.95,545.0,918.44,722.62
2018,4,27,8,30,878.0,90.0,2.7,12.5,625.0,999.71,775.02
2018,4,27,8,45,794.5,127.5,2.8,13.05,639.0,970.37,751.11
2018,4,27,9,0,711.0,165.0,2.9,13.6,653.0,931.68,721.93
2018,4,27,9,15,685.5,187.5,2.95,14.05,680.5,921.89,712.99
2018,4,27,9,30,660.0,210.0,3.0,14.5,708.0,908.29,701.31
2018,4,27,9,45,740.5,184.5,3.05,14.9,767.0,944.88,724.85
2018,4,27,10,0,821.0,159.0,3.1,15.3,826.0,968.71,739.03
2018,4,27,10,15,710.5,217.5,3.15,15.6,808.5,909.64,696.67
2018,4,27,10,30,600.0,276.0,3.2,15.9,791.0,839.56,644.0
2018,4,27,10,45,597.0,286.5,3.3,16.15,809.5,821.02,630.16
2018,4,27,11,0,594.0,297.0,3.4,16.4,828.0,799.84,613.97
2018,4,27,11,15,781.5,202.0,3.4,16.55,910.5,832.76,640.39
2018,4,27,11,30,969.0,107.0,3.4,16.7,993.0,851.79,653.49
2018,4,27,11,45,968.5,108.0,3.45,16.9,997.5,810.02,623.53
2018,4,27,12,0,968.0,109.0,3.5,17.1,1002.0,765.79,590.21
2018,4,27,12,15,965.5,109.5,3.55,17.15,998.0,717.61,553.25
2018,4,27,12,30,963.0,110.0,3.6,17.2,994.0,667.6,514.0
2018,4,27,12,45,958.5,111.0,3.65,17.25,982.0,615.25,471.93
2018,4,27,13,0,954.0,112.0,3.7,17.3,970.0,561.68,427.72
2018,4,27,13,15,949.5,111.5,3.75,17.25,950.5,506.05,380.79
2018,4,27,13,30,945.0,111.0,3.8,17.2,931.0,449.67,331.95
2018,4,27,13,45,939.0,110.0,3.85,17.15,904.5,391.94,280.96
2018,4,27,14,0,933.0,109.0,3.9,17.1,878.0,334.08,229.32
2018,4,27,14,15,925.0,107.0,3.95,16.9,844.0,275.23,177.81
2018,4,27,14,30,917.0,105.0,4.0,16.7,810.0,216.93,129.79
2018,4,27,14,45,906.0,103.0,4.0,16.55,770.0,159.09,89.54
2018,4,27,15,0,895.0,101.0,4.0,16.4,730.0,102.56,64.99
2018,4,27,15,15,880.0,99.0,4.0,16.4,685.0,83.35,66.34
2018,4,27,15,30,865.0,97.0,4.0,16.4,640.0,72.64,57.35
2018,4,27,15,45,845.5,94.0,4.05,15.8,590.0,71.67,56.84
2018,4,27,16,0,826.0,91.0,4.1,15.2,540.0,70.62,56.28
2018,4,27,16,15,798.5,87.5,4.1,14.75,487.0,69.04,55.21
2018,4,27,16,30,771.0,84.0,4.1,14.3,434.0,67.4,54.08
2018,4,27,16,45,733.0,80.0,4.05,13.85,379.5,65.21,52.46
2018,4,27,17,0,695.0,76.0,4.0,13.4,325.0,57.73,46.08
2018,4,27,17,15,640.0,70.5,3.8,12.8,270.5,54.39,43.31
2018,4,27,17,30,585.0,65.0,3.6,12.2,216.0,51.06,40.41
2018,4,27,17,45,501.0,57.0,3.4,11.55,165.5,45.49,35.32
2018,4,27,18,0,417.0,49.0,3.2,10.9,115.0,39.92,29.95
2018,4,27,18,15,288.0,37.0,3.05,10.3,74.5,30.58,20.78
2018,4,27,18,30,159.0,25.0,2.9,9.7,34.0,19.45,3.43
2018,4,27,18,45,79.5,12.5,2.7,9.15,17.0,10.67,0.0
2018,4,27,19,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,4,27,19,15,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.25,7.75,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,2.25,7.2,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,2.3,7.05,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,2.3,6.95,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,2.2,6.85,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.95,6.8,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,2.05,6.8,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.95,6.65,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.7,6.35,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.7,6.25,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.9,6.35,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,2.0,6.35,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,2.0,6.35,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,2.05,6.45,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,4,28,5,15,56.5,9.5,2.25,6.75,11.5,0.0,0.0
2018,4,28,5,30,113.0,19.0,2.4,7.0,23.0,96.03,0.0
2018,4,28,5,45,244.0,32.0,2.55,7.2,60.0,272.49,213.81
2018,4,28,6,0,375.0,45.0,2.7,7.4,97.0,397.3,334.38
2018,4,28,6,15,466.5,54.0,2.8,7.85,146.5,497.8,421.7
2018,4,28,6,30,558.0,63.0,2.9,8.3,196.0,602.37,507.77
2018,4,28,6,45,618.0,68.0,3.05,8.7,249.5,677.37,566.76
2018,4,28,7,0,678.0,73.0,3.2,9.1,303.0,753.17,623.83
2018,4,28,7,15,718.5,78.0,3.25,9.6,358.0,811.12,664.49
2018,4,28,7,30,759.0,83.0,3.3,10.1,413.0,862.22,698.83
2018,4,28,7,45,789.0,85.0,3.35,10.55,466.0,904.17,725.77
2018,4,28,8,0,819.0,87.0,3.4,11.0,519.0,943.71,750.51
2018,4,28,8,15,782.5,107.5,3.4,11.4,552.0,937.1,741.83
2018,4,28,8,30,746.0,128.0,3.4,11.8,585.0,932.92,735.52
2018,4,28,8,45,748.0,139.0,3.35,12.2,626.0,945.28,740.8
2018,4,28,9,0,750.0,150.0,3.3,12.6,667.0,954.11,743.53
2018,4,28,9,15,546.5,238.0,3.3,12.95,626.5,830.33,651.15
2018,4,28,9,30,343.0,326.0,3.3,13.3,586.0,692.83,544.28
2018,4,28,9,45,265.5,360.5,3.3,13.65,567.0,642.17,503.58
2018,4,28,10,0,188.0,395.0,3.3,14.0,548.0,573.1,448.79
2018,4,28,10,15,268.0,382.0,3.35,14.3,608.5,639.54,499.3
2018,4,28,10,30,348.0,369.0,3.4,14.6,669.0,683.91,532.23
2018,4,28,10,45,325.0,385.5,3.45,14.85,670.5,661.07,513.4
2018,4,28,11,0,302.0,402.0,3.5,15.1,672.0,637.48,494.48
2018,4,28,11,15,230.5,432.5,3.55,15.2,640.5,577.39,447.92
2018,4,28,11,30,159.0,463.0,3.6,15.3,609.0,531.16,411.43
2018,4,28,11,45,197.5,457.5,3.65,15.45,639.5,539.01,417.67
2018,4,28,12,0,236.0,452.0,3.7,15.6,670.0,543.4,420.8
2018,4,28,12,15,302.5,431.0,3.75,15.65,709.5,550.15,425.99
2018,4,28,12,30,369.0,410.0,3.8,15.7,749.0,548.97,424.62
2018,4,28,12,45,478.0,349.5,3.9,15.75,783.5,533.6,412.48
2018,4,28,13,0,587.0,289.0,4.0,15.8,818.0,507.05,390.38
2018,4,28,13,15,440.5,316.0,4.1,15.8,708.5,424.67,325.84
2018,4,28,13,30,294.0,343.0,4.2,15.8,599.0,360.07,275.84
2018,4,28,13,45,173.5,351.5,4.3,15.75,501.5,311.75,239.42
2018,4,28,14,0,53.0,360.0,4.4,15.7,404.0,277.55,215.69
2018,4,28,14,15,86.5,357.0,4.45,15.5,425.5,274.08,211.83
2018,4,28,14,30,120.0,354.0,4.5,15.3,447.0,253.87,194.67
2018,4,28,14,45,239.0,319.0,4.55,15.15,491.5,219.31,163.79
2018,4,28,15,0,358.0,284.0,4.6,15.0,536.0,184.87,140.03
2018,4,28,15,15,584.0,198.5,4.6,15.0,579.5,120.65,98.63
2018,4,28,15,30,810.0,113.0,4.6,15.0,623.0,82.09,65.81
2018,4,28,15,45,830.0,98.0,4.55,14.4,585.0,74.03,59.21
2018,4,28,16,0,850.0,83.0,4.5,13.8,547.0,65.39,52.0
2018,4,28,16,15,826.5,79.5,4.45,13.35,494.5,63.62,50.74
2018,4,28,16,30,803.0,76.0,4.4,12.9,442.0,61.77,49.4
2018,4,28,16,45,769.5,72.0,4.35,12.5,387.5,59.36,47.52
2018,4,28,17,0,736.0,68.0,4.3,12.1,333.0,56.89,45.56
2018,4,28,17,15,686.0,63.0,4.1,11.55,278.5,53.42,42.65
2018,4,28,17,30,636.0,58.0,3.9,11.0,224.0,45.83,35.9
2018,4,28,17,45,558.0,51.5,3.75,10.45,173.0,41.22,31.65
2018,4,28,18,0,480.0,45.0,3.6,9.9,122.0,36.65,27.2
2018,4,28,18,15,348.0,35.0,3.4,9.45,80.0,28.87,19.47
2018,4,28,18,30,216.0,25.0,3.2,9.0,38.0,21.08,5.78
2018,4,28,18,45,108.0,12.5,3.05,8.55,19.0,10.67,0.0
2018,4,28,19,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,4,28,19,15,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.95,7.2,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,3.15,6.85,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,3.2,6.75,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,3.15,6.65,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,2.9,6.2,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,3.1,6.2,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,3.05,6.2,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,2.95,6.2,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,2.9,6.2,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.75,6.15,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.25,5.9,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.2,5.95,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,4,29,5,15,1.5,3.0,2.4,6.3,3.0,2.56,0.0
2018,4,29,5,30,3.0,6.0,2.6,6.6,6.0,7.24,0.0
2018,4,29,5,45,1.5,13.0,2.8,6.9,13.0,11.82,3.98
2018,4,29,6,0,0.0,20.0,3.0,7.2,20.0,16.47,8.55
2018,4,29,6,15,0.0,32.5,3.15,7.55,32.5,26.83,17.82
2018,4,29,6,30,0.0,45.0,3.3,7.9,45.0,37.21,27.04
2018,4,29,6,45,0.0,63.0,3.45,8.25,63.0,52.78,40.65
2018,4,29,7,0,0.0,81.0,3.6,8.6,81.0,69.71,55.23
2018,4,29,7,15,0.0,85.0,3.6,8.95,85.0,72.15,57.08
2018,4,29,7,30,0.0,89.0,3.6,9.3,89.0,75.01,59.24
2018,4,29,7,45,7.5,134.0,3.65,9.65,138.0,125.76,102.42
2018,4,29,8,0,15.0,179.0,3.7,10.0,187.0,177.63,145.59
2018,4,29,8,15,14.5,185.0,3.7,10.35,193.5,180.55,147.2
2018,4,29,8,30,14.0,191.0,3.7,10.7,200.0,183.84,149.2
2018,4,29,8,45,9.0,167.0,3.75,11.0,173.0,153.96,123.79
2018,4,29,9,0,4.0,143.0,3.8,11.3,146.0,125.96,100.04
2018,4,29,9,15,6.0,161.5,3.85,11.5,166.0,144.29,114.94
2018,4,29,9,30,8.0,180.0,3.9,11.7,186.0,162.45,129.51
2018,4,29,9,45,6.0,163.0,3.95,11.9,167.5,144.63,114.52
2018,4,29,10,0,4.0,146.0,4.0,12.1,149.0,127.37,100.08
2018,4,29,10,15,3.0,130.5,4.1,12.25,133.0,112.76,87.92
2018,4,29,10,30,2.0,115.0,4.2,12.4,117.0,98.43,75.98
2018,4,29,10,45,2.0,121.5,4.25,12.6,123.5,103.88,80.32
2018,4,29,11,0,2.0,128.0,4.3,12.8,130.0,109.26,84.58
2018,4,29,11,15,3.0,128.0,4.35,12.85,131.0,109.9,85.05
2018,4,29,11,30,4.0,128.0,4.4,12.9,132.0,110.43,85.45
2018,4,29,11,45,4.0,134.0,4.45,12.95,138.0,115.15,89.24
2018,4,29,12,0,4.0,140.0,4.5,13.0,144.0,119.79,92.96
2018,4,29,12,15,3.5,130.5,4.55,13.05,134.0,111.19,85.93
2018,4,29,12,30,3.0,121.0,4.6,13.1,124.0,102.7,79.0
2018,4,29,12,45,2.0,118.5,4.6,13.15,120.5,99.8,76.63
2018,4,29,13,0,1.0,116.0,4.6,13.2,117.0,97.03,74.37
2018,4,29,13,15,2.0,127.5,4.55,13.3,129.5,106.65,82.24
2018,4,29,13,30,3.0,139.0,4.5,13.4,142.0,116.01,89.88
2018,4,29,13,45,4.5,151.5,4.45,13.45,155.5,126.04,98.06
2018,4,29,14,0,6.0,164.0,4.4,13.5,169.0,135.63,105.86
2018,4,29,14,15,4.0,151.0,4.4,13.45,154.5,124.34,96.88
2018,4,29,14,30,2.0,138.0,4.4,13.4,140.0,113.38,88.19
2018,4,29,14,45,1.0,126.5,4.35,13.35,127.5,103.99,80.73
2018,4,29,15,0,0.0,115.0,4.3,13.3,115.0,94.77,73.38
2018,4,29,15,15,3.5,147.5,4.3,13.3,149.5,119.05,97.96
2018,4,29,15,30,7.0,180.0,4.3,13.3,184.0,141.83,117.81
2018,4,29,15,45,20.5,192.5,4.3,12.95,204.0,149.69,125.07
2018,4,29,16,0,34.0,205.0,4.3,12.6,224.0,148.17,124.34
2018,4,29,16,15,47.5,193.5,4.25,12.25,217.0,140.4,118.19
2018,4,29,16,30,61.0,182.0,4.2,11.9,210.0,132.32,111.74
2018,4,29,16,45,127.0,161.5,4.2,11.6,210.5,115.26,97.27
2018,4,29,17,0,193.0,141.0,4.2,11.3,211.0,102.84,86.69
2018,4,29,17,15,288.5,111.0,4.05,10.9,196.5,81.37,67.85
2018,4,29,17,30,384.0,81.0,3.9,10.5,182.0,59.87,48.63
2018,4,29,17,45,410.0,65.0,3.7,10.05,151.0,49.27,38.97
2018,4,29,18,0,436.0,49.0,3.5,9.6,120.0,39.82,30.09
2018,4,29,18,15,306.5,37.0,3.4,9.2,78.0,30.44,20.94
2018,4,29,18,30,177.0,25.0,3.3,8.8,36.0,19.47,6.08
2018,4,29,18,45,88.5,12.5,3.15,8.45,18.0,10.67,0.0
2018,4,29,19,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,4,29,19,15,0.0,0.0,3.0,7.85,0.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.7,6.85,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.6,6.65,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,2.65,6.55,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,2.65,6.45,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,2.5,6.35,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,2.4,6.25,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,2.4,6.15,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.4,6.05,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.4,5.95,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.4,5.85,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,2.35,5.85,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,4,30,5,15,0.0,3.0,2.35,6.1,3.0,2.56,0.0
2018,4,30,5,30,0.0,6.0,2.4,6.3,6.0,4.92,0.0
2018,4,30,5,45,18.0,14.5,2.4,6.5,17.0,31.8,21.08
2018,4,30,6,0,36.0,23.0,2.4,6.7,28.0,56.12,44.22
2018,4,30,6,15,38.5,32.5,2.35,7.1,40.0,69.86,57.04
2018,4,30,6,30,41.0,42.0,2.3,7.5,52.0,83.37,69.27
2018,4,30,6,45,26.0,54.0,2.3,7.85,61.0,72.2,58.88
2018,4,30,7,0,11.0,66.0,2.3,8.2,70.0,64.78,51.56
2018,4,30,7,15,10.0,82.0,2.2,8.65,86.0,78.5,63.11
2018,4,30,7,30,9.0,98.0,2.1,9.1,102.0,92.35,74.55
2018,4,30,7,45,6.5,111.0,2.05,9.55,114.0,101.65,81.87
2018,4,30,8,0,4.0,124.0,2.0,10.0,126.0,110.79,88.97
2018,4,30,8,15,2.5,121.0,1.95,10.4,122.5,105.65,84.12
2018,4,30,8,30,1.0,118.0,1.9,10.8,119.0,100.9,79.68
2018,4,30,8,45,2.5,138.5,1.9,11.2,140.5,120.79,95.88
2018,4,30,9,0,4.0,159.0,1.9,11.6,162.0,140.59,111.77
2018,4,30,9,15,8.5,188.0,2.0,12.0,194.5,171.11,136.33
2018,4,30,9,30,13.0,217.0,2.1,12.4,227.0,201.36,160.31
2018,4,30,9,45,17.0,247.5,2.15,12.8,261.0,232.11,184.31
2018,4,30,10,0,21.0,278.0,2.2,13.2,295.0,262.31,207.58
2018,4,30,10,15,23.5,299.0,2.35,13.55,319.0,296.58,233.8
2018,4,30,10,30,26.0,320.0,2.5,13.9,343.0,314.78,247.34
2018,4,30,10,45,23.5,312.0,2.7,14.25,333.0,300.63,235.83
2018,4,30,11,0,21.0,304.0,2.9,14.6,323.0,277.02,217.1
2018,4,30,11,15,17.0,271.0,3.1,14.65,286.5,243.09,190.49
2018,4,30,11,30,13.0,238.0,3.3,14.7,250.0,210.23,164.53
2018,4,30,11,45,13.5,244.0,3.55,14.75,256.5,214.23,167.72
2018,4,30,12,0,14.0,250.0,3.8,14.8,263.0,218.02,170.68
2018,4,30,12,15,18.0,288.0,3.95,14.65,304.5,249.97,195.95
2018,4,30,12,30,22.0,326.0,4.1,14.5,346.0,280.48,219.91
2018,4,30,12,45,25.5,333.5,4.25,14.4,356.5,281.81,221.03
2018,4,30,13,0,29.0,341.0,4.4,14.3,367.0,283.72,222.65
2018,4,30,13,15,44.0,361.0,4.5,14.15,400.0,298.82,234.48
2018,4,30,13,30,59.0,381.0,4.6,14.0,433.0,310.96,243.74
2018,4,30,13,45,57.5,373.5,4.7,13.85,422.5,296.64,232.47
2018,4,30,14,0,56.0,366.0,4.8,13.7,412.0,282.51,221.4
2018,4,30,14,15,109.5,343.0,4.8,13.5,429.0,260.21,201.66
2018,4,30,14,30,163.0,320.0,4.8,13.3,446.0,242.81,185.57
2018,4,30,14,45,198.5,313.5,4.85,13.05,459.5,226.93,172.78
2018,4,30,15,0,234.0,307.0,4.9,12.8,473.0,192.77,149.17
2018,4,30,15,15,311.0,275.0,4.9,12.8,481.0,170.2,141.92
2018,4,30,15,30,388.0,243.0,4.9,12.8,489.0,156.41,130.54
2018,4,30,15,45,361.5,230.0,4.85,12.15,445.0,150.18,125.91
2018,4,30,16,0,335.0,217.0,4.8,11.5,401.0,143.64,120.96
2018,4,30,16,15,337.5,196.0,4.7,11.05,366.0,132.61,111.96
2018,4,30,16,30,340.0,175.0,4.6,10.6,331.0,120.99,102.33
2018,4,30,16,45,378.0,146.5,4.55,10.2,300.5,100.32,84.53
2018,4,30,17,0,416.0,118.0,4.5,9.8,270.0,83.46,69.85
2018,4,30,17,15,411.5,100.0,4.35,9.35,230.0,72.38,60.16
2018,4,30,17,30,407.0,82.0,4.2,8.9,190.0,60.72,49.72
2018,4,30,17,45,355.5,68.5,4.05,8.45,147.5,51.42,41.18
2018,4,30,18,0,304.0,55.0,3.9,8.0,105.0,41.83,32.13
2018,4,30,18,15,213.0,41.0,3.8,7.7,70.0,31.45,22.03
2018,4,30,18,30,122.0,27.0,3.7,7.4,35.0,20.89,8.01
2018,4,30,18,45,63.0,14.5,3.65,7.05,18.5,12.38,0.0
2018,4,30,19,0,4.0,2.0,3.6,6.7,2.0,0.0,0.0
2018,4,30,19,15,2.0,1.0,3.5,6.55,1.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.4,6.4,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.3,6.2,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,3.2,5.95,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,3.2,5.9,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,3.15,5.85,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,3.1,5.8,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,3.05,5.7,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,3.0,5.6,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,2.95,5.55,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.85,5.4,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,2.7,5.25,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,2.55,5.15,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,2.45,5.05,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,2.35,4.95,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,2.25,4.85,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,2.15,4.8,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,2.2,4.85,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,2.4,4.95,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.65,5.05,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.65,5.15,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.6,5.25,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,5,1,5,15,2.0,4.5,2.65,5.5,4.5,5.18,0.0
2018,5,1,5,30,4.0,9.0,2.7,5.7,9.0,10.44,0.0
2018,5,1,5,45,94.5,26.5,2.8,5.9,40.5,125.58,100.78
2018,5,1,6,0,185.0,44.0,2.9,6.1,72.0,243.65,207.96
2018,5,1,6,15,137.5,48.0,2.85,6.35,73.0,189.19,163.37
2018,5,1,6,30,90.0,52.0,2.8,6.6,74.0,153.58,132.17
2018,5,1,6,45,45.0,46.5,2.75,6.9,57.5,91.81,77.02
2018,5,1,7,0,0.0,41.0,2.7,7.2,41.0,33.87,24.16
2018,5,1,7,15,1.0,57.0,2.6,7.55,57.5,48.13,36.57
2018,5,1,7,30,2.0,73.0,2.5,7.9,74.0,62.48,48.83
2018,5,1,7,45,1.0,74.0,2.4,8.25,74.5,62.38,48.43
2018,5,1,8,0,0.0,75.0,2.3,8.6,75.0,62.27,48.02
2018,5,1,8,15,1.0,112.0,2.15,9.15,112.5,95.76,76.17
2018,5,1,8,30,2.0,149.0,2.0,9.7,150.0,130.75,104.98
2018,5,1,8,45,7.0,177.5,1.85,10.25,182.0,161.84,130.22
2018,5,1,9,0,12.0,206.0,1.7,10.8,214.0,192.76,154.83
2018,5,1,9,15,17.5,236.0,1.75,11.45,249.0,225.28,180.33
2018,5,1,9,30,23.0,266.0,1.8,12.1,284.0,257.33,205.03
2018,5,1,9,45,80.0,285.5,1.8,12.8,351.0,345.97,275.33
2018,5,1,10,0,137.0,305.0,1.8,13.5,418.0,432.42,341.26
2018,5,1,10,15,281.0,315.0,1.9,13.9,556.0,584.66,456.66
2018,5,1,10,30,425.0,325.0,2.0,14.3,694.0,726.32,558.81
2018,5,1,10,45,613.0,251.0,2.1,14.7,797.0,805.25,616.43
2018,5,1,11,0,801.0,177.0,2.2,15.1,900.0,863.02,657.46
2018,5,1,11,15,866.0,148.5,2.3,15.25,939.5,847.0,645.94
2018,5,1,11,30,931.0,120.0,2.4,15.4,979.0,836.91,639.26
2018,5,1,11,45,932.0,120.5,2.5,15.6,984.0,797.11,611.68
2018,5,1,12,0,933.0,121.0,2.6,15.8,989.0,754.88,580.35
2018,5,1,12,15,931.5,121.0,2.7,15.9,985.5,708.41,545.28
2018,5,1,12,30,930.0,121.0,2.8,16.0,982.0,660.17,507.93
2018,5,1,12,45,926.5,121.0,2.9,16.05,970.0,609.25,467.56
2018,5,1,13,0,923.0,121.0,3.0,16.1,958.0,557.15,425.01
2018,5,1,13,15,919.5,120.0,3.1,16.1,939.5,503.36,379.91
2018,5,1,13,30,916.0,119.0,3.2,16.1,921.0,448.8,332.83
2018,5,1,13,45,901.0,122.0,3.25,16.15,891.5,392.45,283.33
2018,5,1,14,0,886.0,125.0,3.3,16.2,862.0,336.87,234.0
2018,5,1,14,15,887.0,118.5,3.35,16.05,832.0,279.97,183.83
2018,5,1,14,30,888.0,112.0,3.4,15.9,802.0,222.71,135.83
2018,5,1,14,45,877.0,110.0,3.4,15.8,763.0,166.73,95.72
2018,5,1,15,0,866.0,108.0,3.4,15.7,724.0,112.05,69.58
2018,5,1,15,15,776.5,131.5,3.4,15.7,658.0,91.22,73.21
2018,5,1,15,30,687.0,155.0,3.4,15.7,592.0,97.83,79.11
2018,5,1,15,45,612.5,161.0,3.5,15.25,528.0,103.74,84.59
2018,5,1,16,0,538.0,167.0,3.6,14.8,464.0,109.56,90.05
2018,5,1,16,15,610.0,132.5,3.6,14.45,438.5,90.61,74.04
2018,5,1,16,30,682.0,98.0,3.6,14.1,413.0,69.89,56.26
2018,5,1,16,45,674.0,89.5,3.6,13.7,369.5,65.53,52.73
2018,5,1,17,0,666.0,81.0,3.6,13.3,326.0,60.84,48.83
2018,5,1,17,15,605.5,75.5,3.45,12.7,271.0,57.63,46.21
2018,5,1,17,30,545.0,70.0,3.3,12.1,216.0,54.45,43.49
2018,5,1,17,45,451.5,60.0,3.2,11.5,163.0,47.34,37.05
2018,5,1,18,0,358.0,50.0,3.1,10.9,110.0,40.12,30.26
2018,5,1,18,15,260.0,38.5,3.0,10.3,74.0,29.72,20.35
2018,5,1,18,30,162.0,27.0,2.9,9.7,38.0,20.95,8.76
2018,5,1,18,45,84.0,14.5,2.8,9.15,20.0,12.38,0.0
2018,5,1,19,0,6.0,2.0,2.7,8.6,2.0,0.0,0.0
2018,5,1,19,15,3.0,1.0,2.7,8.3,1.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,2.7,7.75,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,2.65,7.35,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.5,7.05,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.35,6.85,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,1.95,6.55,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,1.55,6.2,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,1.45,5.9,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.55,5.85,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.95,5.8,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.15,5.8,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.2,5.75,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.15,5.65,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,5,2,5,15,0.0,2.0,2.05,5.75,2.0,1.71,0.0
2018,5,2,5,30,0.0,4.0,2.0,5.9,4.0,3.28,0.0
2018,5,2,5,45,0.0,7.0,1.95,6.05,7.0,5.74,0.0
2018,5,2,6,0,0.0,10.0,1.9,6.2,10.0,8.21,1.49
2018,5,2,6,15,0.0,17.5,1.8,6.55,17.5,14.39,7.04
2018,5,2,6,30,0.0,25.0,1.7,6.9,25.0,20.6,12.58
2018,5,2,6,45,0.0,40.0,1.6,7.25,40.0,33.04,23.53
2018,5,2,7,0,0.0,55.0,1.5,7.6,55.0,45.52,34.37
2018,5,2,7,15,0.0,62.5,1.4,8.25,62.5,51.78,39.58
2018,5,2,7,30,0.0,70.0,1.3,8.9,70.0,58.05,44.72
2018,5,2,7,45,1.5,101.0,1.15,9.55,102.0,87.02,69.19
2018,5,2,8,0,3.0,132.0,1.0,10.2,134.0,117.45,94.28
2018,5,2,8,15,50.0,197.0,0.95,11.0,228.0,245.14,199.84
2018,5,2,8,30,97.0,262.0,0.9,11.8,322.0,362.96,291.62
2018,5,2,8,45,384.5,219.5,0.8,12.55,485.0,663.87,519.43
2018,5,2,9,0,672.0,177.0,0.7,13.3,648.0,908.7,682.73
2018,5,2,9,15,790.0,139.5,0.7,14.0,723.5,968.1,714.13
2018,5,2,9,30,908.0,102.0,0.7,14.7,799.0,1018.92,742.17
2018,5,2,9,45,919.5,101.5,0.65,15.45,834.0,1013.72,733.54
2018,5,2,10,0,931.0,101.0,0.6,16.2,869.0,1004.81,723.71
2018,5,2,10,15,937.5,102.0,0.7,16.7,897.0,989.02,713.94
2018,5,2,10,30,944.0,103.0,0.8,17.2,925.0,969.59,701.95
2018,5,2,10,45,948.5,103.5,0.95,17.75,945.5,944.33,687.02
2018,5,2,11,0,953.0,104.0,1.1,18.3,966.0,915.7,669.65
2018,5,2,11,15,956.0,104.5,1.3,18.55,979.0,882.58,650.45
2018,5,2,11,30,959.0,105.0,1.5,18.8,992.0,846.43,628.61
2018,5,2,11,45,961.0,104.5,1.7,19.05,997.0,805.85,603.11
2018,5,2,12,0,963.0,104.0,1.9,19.3,1002.0,762.72,573.78
2018,5,2,12,15,963.0,103.5,2.05,19.35,999.0,715.93,540.14
2018,5,2,12,30,963.0,103.0,2.2,19.4,996.0,667.17,503.88
2018,5,2,12,45,961.5,102.5,2.35,19.5,985.0,615.78,464.29
2018,5,2,13,0,960.0,102.0,2.5,19.6,974.0,562.95,422.18
2018,5,2,13,15,955.5,101.5,2.65,19.55,954.5,507.52,376.87
2018,5,2,13,30,951.0,101.0,2.8,19.5,935.0,451.35,329.45
2018,5,2,13,45,944.5,100.0,2.95,19.4,908.0,393.64,279.61
2018,5,2,14,0,938.0,99.0,3.1,19.3,881.0,335.86,228.91
2018,5,2,14,15,930.0,98.0,3.15,19.1,848.0,277.89,178.47
2018,5,2,14,30,922.0,97.0,3.2,18.9,815.0,220.45,131.0
2018,5,2,14,45,911.5,95.5,3.3,18.75,775.5,163.17,90.13
2018,5,2,15,0,901.0,94.0,3.4,18.6,736.0,107.13,63.24
2018,5,2,15,15,887.5,92.0,3.4,18.6,691.5,79.18,62.16
2018,5,2,15,30,874.0,90.0,3.4,18.6,647.0,78.15,61.49
2018,5,2,15,45,856.0,87.0,3.4,17.95,598.0,76.3,60.26
2018,5,2,16,0,838.0,84.0,3.4,17.3,549.0,65.67,51.47
2018,5,2,16,15,813.5,81.0,3.35,16.85,497.0,64.29,50.57
2018,5,2,16,30,789.0,78.0,3.3,16.4,445.0,62.86,49.62
2018,5,2,16,45,756.0,74.0,3.25,15.95,391.0,60.52,47.86
2018,5,2,17,0,723.0,70.0,3.2,15.5,337.0,58.14,46.01
2018,5,2,17,15,675.5,65.0,3.05,14.75,283.5,50.27,39.29
2018,5,2,17,30,628.0,60.0,2.9,14.0,230.0,47.12,36.62
2018,5,2,17,45,548.5,53.5,2.75,13.3,178.5,42.54,32.51
2018,5,2,18,0,469.0,47.0,2.6,12.6,127.0,38.01,28.21
2018,5,2,18,15,360.5,37.0,2.4,11.9,86.0,30.36,20.83
2018,5,2,18,30,252.0,27.0,2.2,11.2,45.0,22.63,10.55
2018,5,2,18,45,133.0,14.5,2.0,10.45,23.5,12.38,0.0
2018,5,2,19,0,14.0,2.0,1.8,9.7,2.0,0.0,0.0
2018,5,2,19,15,7.0,1.0,1.7,9.4,1.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.25,5.85,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.65,6.6,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.7,6.65,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,5,3,5,15,0.0,4.5,1.8,6.85,4.5,3.84,0.0
2018,5,3,5,30,0.0,9.0,1.9,7.0,9.0,7.4,0.0
2018,5,3,5,45,28.5,20.5,1.95,7.2,25.0,48.75,36.09
2018,5,3,6,0,57.0,32.0,2.0,7.4,41.0,85.6,70.36
2018,5,3,6,15,141.0,43.0,1.95,7.7,76.5,183.44,158.22
2018,5,3,6,30,225.0,54.0,1.9,8.0,112.0,293.65,254.0
2018,5,3,6,45,205.0,74.0,1.8,8.35,136.0,286.52,246.79
2018,5,3,7,0,185.0,94.0,1.7,8.7,160.0,297.24,253.96
2018,5,3,7,15,200.0,110.5,1.65,9.2,192.0,333.69,282.74
2018,5,3,7,30,215.0,127.0,1.6,9.7,224.0,369.55,310.11
2018,5,3,7,45,229.5,147.0,1.5,10.25,261.5,408.62,338.99
2018,5,3,8,0,244.0,167.0,1.4,10.8,299.0,446.53,366.14
2018,5,3,8,15,250.0,183.5,1.45,11.5,329.5,470.36,382.12
2018,5,3,8,30,256.0,200.0,1.5,12.2,360.0,492.79,396.92
2018,5,3,8,45,252.0,208.0,1.5,12.95,375.0,493.81,395.07
2018,5,3,9,0,248.0,216.0,1.5,13.7,390.0,493.69,392.61
2018,5,3,9,15,261.0,239.5,1.6,14.3,432.0,526.53,415.57
2018,5,3,9,30,274.0,263.0,1.7,14.9,474.0,557.1,436.33
2018,5,3,9,45,274.0,272.0,1.75,15.55,491.0,557.24,434.35
2018,5,3,10,0,274.0,281.0,1.8,16.2,508.0,555.93,431.61
2018,5,3,10,15,314.0,297.5,1.85,16.75,565.5,598.08,461.34
2018,5,3,10,30,354.0,314.0,1.9,17.3,623.0,651.83,498.15
2018,5,3,10,45,546.0,258.0,1.95,17.8,747.0,753.34,571.86
2018,5,3,11,0,738.0,202.0,2.0,18.3,871.0,839.83,632.24
2018,5,3,11,15,837.0,160.5,2.05,18.7,928.5,845.09,634.27
2018,5,3,11,30,936.0,119.0,2.1,19.1,986.0,841.46,630.97
2018,5,3,11,45,949.5,112.0,2.15,19.5,995.5,804.53,605.15
2018,5,3,12,0,963.0,105.0,2.2,19.9,1005.0,764.42,575.9
2018,5,3,12,15,964.0,104.0,2.25,20.15,1002.5,717.92,541.15
2018,5,3,12,30,965.0,103.0,2.3,20.4,1000.0,669.36,504.07
2018,5,3,12,45,965.5,100.5,2.4,20.65,989.0,617.53,463.79
2018,5,3,13,0,966.0,98.0,2.5,20.9,978.0,564.12,421.04
2018,5,3,13,15,963.0,97.5,2.55,21.0,959.5,509.19,375.82
2018,5,3,13,30,960.0,97.0,2.6,21.1,941.0,453.35,328.54
2018,5,3,13,45,883.0,135.0,2.65,21.2,893.5,397.29,281.43
2018,5,3,14,0,806.0,173.0,2.7,21.3,846.0,343.1,236.32
2018,5,3,14,15,854.0,140.5,2.75,21.2,829.0,282.19,183.06
2018,5,3,14,30,902.0,108.0,2.8,21.1,812.0,225.59,134.59
2018,5,3,14,45,909.0,98.0,2.85,21.05,777.5,166.07,91.35
2018,5,3,15,0,916.0,88.0,2.9,21.0,743.0,105.96,60.47
2018,5,3,15,15,903.0,86.0,2.9,21.0,698.0,75.83,58.72
2018,5,3,15,30,890.0,84.0,2.9,21.0,653.0,74.72,57.98
2018,5,3,15,45,872.5,81.5,2.95,20.6,604.0,73.08,56.88
2018,5,3,16,0,855.0,79.0,3.0,20.2,555.0,71.31,55.67
2018,5,3,16,15,831.0,76.0,3.0,19.8,502.5,60.99,47.11
2018,5,3,16,30,807.0,73.0,3.0,19.4,450.0,59.4,46.01
2018,5,3,16,45,774.0,69.5,2.95,19.0,396.0,57.27,44.43
2018,5,3,17,0,741.0,66.0,2.9,18.6,342.0,55.12,42.79
2018,5,3,17,15,655.0,66.5,2.6,17.65,282.5,51.14,39.58
2018,5,3,17,30,569.0,67.0,2.3,16.7,223.0,52.08,40.6
2018,5,3,17,45,511.5,57.0,2.05,15.8,174.5,45.09,34.44
2018,5,3,18,0,454.0,47.0,1.8,14.9,126.0,37.86,27.84
2018,5,3,18,15,362.0,37.5,1.7,14.1,87.0,30.73,21.0
2018,5,3,18,30,270.0,28.0,1.6,13.3,48.0,23.5,11.66
2018,5,3,18,45,143.0,15.0,1.5,12.45,25.0,12.8,0.0
2018,5,3,19,0,16.0,2.0,1.4,11.6,2.0,0.0,0.0
2018,5,3,19,15,8.0,1.0,1.4,11.25,1.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,0.85,6.2,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,0.8,6.15,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,0.75,6.15,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,0.7,6.25,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,0.65,6.35,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,0.5,6.6,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,0.5,6.75,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.5,7.1,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,5,4,5,15,73.0,11.0,0.5,7.85,15.5,58.67,0.0
2018,5,4,5,30,146.0,22.0,0.5,8.4,31.0,164.82,76.78
2018,5,4,5,45,202.5,37.0,0.55,9.0,62.0,246.28,199.47
2018,5,4,6,0,259.0,52.0,0.6,9.6,93.0,315.04,262.3
2018,5,4,6,15,343.5,63.5,0.65,10.15,139.5,405.82,338.97
2018,5,4,6,30,428.0,75.0,0.7,10.7,186.0,501.96,414.95
2018,5,4,6,45,457.0,88.5,0.75,11.25,231.0,555.41,454.63
2018,5,4,7,0,486.0,102.0,0.8,11.8,276.0,608.77,492.85
2018,5,4,7,15,460.5,127.5,0.8,12.55,313.0,625.9,502.02
2018,5,4,7,30,435.0,153.0,0.8,13.3,350.0,638.79,507.24
2018,5,4,7,45,471.0,163.0,0.8,14.05,399.5,689.54,540.77
2018,5,4,8,0,507.0,173.0,0.8,14.8,449.0,739.27,572.11
2018,5,4,8,15,498.0,195.0,0.75,15.75,486.5,756.56,578.02
2018,5,4,8,30,489.0,217.0,0.7,16.7,524.0,770.81,582.17
2018,5,4,8,45,536.0,218.5,0.7,17.6,577.5,815.65,609.23
2018,5,4,9,0,583.0,220.0,0.7,18.5,631.0,858.08,633.62
2018,5,4,9,15,577.5,236.5,0.75,19.3,663.0,861.65,632.29
2018,5,4,9,30,572.0,253.0,0.8,20.1,695.0,862.21,629.68
2018,5,4,9,45,577.0,271.5,0.85,20.9,733.5,872.09,633.33
2018,5,4,10,0,582.0,290.0,0.9,21.7,772.0,878.55,634.69
2018,5,4,10,15,612.0,284.0,1.0,22.2,805.5,883.42,637.59
2018,5,4,10,30,642.0,278.0,1.1,22.7,839.0,882.53,636.8
2018,5,4,10,45,575.5,328.0,1.2,23.15,839.5,841.88,607.96
2018,5,4,11,0,509.0,378.0,1.3,23.6,840.0,802.23,579.93
2018,5,4,11,15,488.0,388.0,1.3,23.8,836.0,765.36,554.37
2018,5,4,11,30,467.0,398.0,1.3,24.0,832.0,727.74,528.1
2018,5,4,11,45,488.0,396.0,1.3,24.2,851.5,711.26,516.41
