Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,3,11,45,963.5,104.0,2.85,31.0,1033.5,832.11,600.16
2018,6,3,12,0,964.0,104.0,3.0,31.1,1038.0,790.13,573.23
2018,6,3,12,15,963.5,103.5,3.1,31.05,1035.0,744.99,541.77
2018,6,3,12,30,963.0,103.0,3.2,31.0,1032.0,698.06,508.18
2018,6,3,12,45,961.5,102.5,3.3,30.95,1021.5,648.93,472.06
2018,6,3,13,0,960.0,102.0,3.4,30.9,1011.0,598.43,433.84
2018,6,3,13,15,956.5,101.5,3.5,30.75,993.0,545.76,393.02
2018,6,3,13,30,953.0,101.0,3.6,30.6,975.0,492.27,350.28
2018,6,3,13,45,947.5,100.0,3.65,30.45,949.5,437.05,304.98
2018,6,3,14,0,942.0,99.0,3.7,30.3,924.0,381.62,258.51
2018,6,3,14,15,935.0,98.5,3.7,30.05,893.0,326.13,211.6
2018,6,3,14,30,928.0,98.0,3.7,29.8,862.0,271.0,165.56
2018,6,3,14,45,919.5,96.0,3.7,29.6,824.5,215.26,121.67
2018,6,3,15,0,911.0,94.0,3.7,29.4,787.0,160.49,84.47
2018,6,3,15,15,899.5,91.5,3.7,29.4,744.0,106.45,59.36
2018,6,3,15,30,888.0,89.0,3.7,29.4,701.0,77.21,57.79
2018,6,3,15,45,873.0,87.0,3.7,28.7,654.5,76.16,57.29
2018,6,3,16,0,858.0,85.0,3.7,28.0,608.0,74.99,56.68
2018,6,3,16,15,839.0,82.0,3.7,27.5,558.0,72.97,55.33
2018,6,3,16,30,820.0,79.0,3.7,27.0,508.0,62.68,47.07
2018,6,3,16,45,794.5,76.0,3.65,26.45,456.5,61.17,46.1
2018,6,3,17,0,769.0,73.0,3.6,25.9,405.0,59.6,45.07
2018,6,3,17,15,734.0,68.5,3.5,25.1,352.5,56.73,42.95
2018,6,3,17,30,699.0,64.0,3.4,24.3,300.0,53.78,40.7
2018,6,3,17,45,649.0,58.5,3.25,23.5,249.0,49.81,37.49
2018,6,3,18,0,599.0,53.0,3.1,22.7,198.0,42.04,30.84
2018,6,3,18,15,521.0,47.0,2.8,21.65,151.5,37.73,27.04
2018,6,3,18,30,443.0,41.0,2.5,20.6,105.0,33.47,23.04
2018,6,3,18,45,317.0,31.0,2.2,19.55,68.0,25.58,15.36
2018,6,3,19,0,191.0,21.0,1.9,18.5,31.0,17.61,0.0
2018,6,3,19,15,95.5,10.5,1.85,17.95,15.5,8.96,0.0
2018,6,3,19,30,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,6,3,19,45,0.0,0.0,1.75,16.85,0.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,1.65,15.95,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,6,4,4,45,68.0,7.0,2.0,10.4,9.0,0.0,0.0
2018,6,4,5,0,136.0,14.0,2.2,10.6,18.0,100.22,0.0
2018,6,4,5,15,285.5,23.5,2.25,11.1,52.0,266.29,184.79
2018,6,4,5,30,435.0,33.0,2.3,11.6,86.0,405.91,331.64
2018,6,4,5,45,521.5,39.5,2.4,12.1,132.0,496.92,411.2
2018,6,4,6,0,608.0,46.0,2.5,12.6,178.0,587.19,485.42
2018,6,4,6,15,662.5,50.5,2.65,13.4,228.5,659.64,541.7
2018,6,4,6,30,717.0,55.0,2.8,14.2,279.0,733.4,596.08
2018,6,4,6,45,754.0,58.5,2.95,15.05,332.0,790.77,635.81
2018,6,4,7,0,791.0,62.0,3.1,15.9,385.0,847.6,673.71
2018,6,4,7,15,817.5,65.0,3.25,16.75,437.5,882.24,694.57
2018,6,4,7,30,844.0,68.0,3.4,17.6,490.0,925.37,721.11
2018,6,4,7,45,863.5,70.0,3.5,18.4,540.5,958.21,739.68
2018,6,4,8,0,883.0,72.0,3.6,19.2,591.0,988.55,756.36
2018,6,4,8,15,898.0,74.0,3.7,19.95,639.0,1011.56,768.05
2018,6,4,8,30,913.0,76.0,3.8,20.7,687.0,1031.47,777.68
2018,6,4,8,45,924.0,77.5,3.85,21.4,730.5,1043.4,781.8
2018,6,4,9,0,935.0,79.0,3.9,22.1,774.0,1051.89,783.81
2018,6,4,9,15,939.5,83.0,3.9,22.7,812.0,1053.14,781.13
2018,6,4,9,30,944.0,87.0,3.9,23.3,850.0,1050.68,776.24
2018,6,4,9,45,945.5,91.5,3.9,23.85,882.0,1042.07,767.66
2018,6,4,10,0,947.0,96.0,3.9,24.4,914.0,1029.79,756.91
2018,6,4,10,15,952.5,96.5,3.95,24.75,940.5,1013.63,744.72
2018,6,4,10,30,958.0,97.0,4.0,25.1,967.0,993.98,730.38
2018,6,4,10,45,962.0,97.5,4.0,25.4,987.0,969.54,712.82
2018,6,4,11,0,966.0,98.0,4.0,25.7,1007.0,941.81,693.2
2018,6,4,11,15,969.0,98.5,4.05,25.85,1020.0,910.07,671.61
2018,6,4,11,30,972.0,99.0,4.1,26.0,1033.0,875.37,648.0
2018,6,4,11,45,973.0,99.0,4.2,26.15,1038.0,835.94,621.3
2018,6,4,12,0,974.0,99.0,4.3,26.3,1043.0,794.12,592.77
2018,6,4,12,15,974.0,98.5,4.4,26.25,1040.5,749.06,560.2
2018,6,4,12,30,974.0,98.0,4.5,26.2,1038.0,702.14,525.28
2018,6,4,12,45,973.0,97.5,4.6,26.2,1028.0,652.94,487.79
2018,6,4,13,0,972.0,97.0,4.7,26.2,1018.0,602.3,448.13
2018,6,4,13,15,969.0,96.0,4.75,26.0,1000.0,549.04,405.54
2018,6,4,13,30,966.0,95.0,4.8,25.8,982.0,494.9,360.98
2018,6,4,13,45,961.5,94.0,4.85,25.6,957.0,439.5,314.23
2018,6,4,14,0,957.0,93.0,4.9,25.4,932.0,383.77,266.18
2018,6,4,14,15,950.5,92.0,4.9,25.05,900.5,327.39,217.3
2018,6,4,14,30,944.0,91.0,4.9,24.7,869.0,271.32,169.25
2018,6,4,14,45,936.0,89.0,4.95,24.35,831.5,214.89,123.61
2018,6,4,15,0,928.0,87.0,5.0,24.0,794.0,159.39,84.75
2018,6,4,15,15,917.0,85.5,5.0,24.0,751.5,105.16,58.68
2018,6,4,15,30,906.0,84.0,5.0,24.0,709.0,74.54,56.91
2018,6,4,15,45,891.5,82.0,4.95,23.1,662.0,73.4,56.35
2018,6,4,16,0,877.0,80.0,4.9,22.2,615.0,72.14,55.68
2018,6,4,16,15,858.5,77.0,4.9,21.55,565.0,70.04,54.24
2018,6,4,16,30,840.0,74.0,4.9,20.9,515.0,67.78,52.66
2018,6,4,16,45,815.5,71.0,4.85,20.3,463.0,57.84,44.44
2018,6,4,17,0,791.0,68.0,4.8,19.7,411.0,56.12,43.24
2018,6,4,17,15,756.5,64.0,4.7,18.9,358.0,53.47,41.24
2018,6,4,17,30,722.0,60.0,4.6,18.1,305.0,50.76,39.13
2018,6,4,17,45,672.5,56.0,4.55,17.3,254.0,47.89,36.79
2018,6,4,18,0,623.0,52.0,4.5,16.5,203.0,45.05,34.35
2018,6,4,18,15,545.5,45.5,4.3,15.7,155.5,36.6,26.77
2018,6,4,18,30,468.0,39.0,4.1,14.9,108.0,31.82,22.22
2018,6,4,18,45,339.0,30.0,3.95,14.1,70.0,24.71,15.12
2018,6,4,19,0,210.0,21.0,3.8,13.3,32.0,17.58,0.0
2018,6,4,19,15,105.0,10.5,3.75,12.75,16.0,8.96,0.0
2018,6,4,19,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,4,19,45,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,3.5,10.95,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,3.45,10.45,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.3,10.05,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,2.95,9.4,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,2.8,9.15,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,2.45,8.7,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,2.3,8.35,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,2.25,8.2,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,2.2,8.05,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,2.45,7.95,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,2.5,7.85,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,2.5,7.75,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,6,5,4,45,14.5,5.5,2.85,8.0,6.0,0.0,0.0
2018,6,5,5,0,29.0,11.0,3.0,8.1,12.0,28.21,0.0
2018,6,5,5,15,98.5,26.5,3.1,8.45,37.0,124.36,85.66
2018,6,5,5,30,168.0,42.0,3.2,8.8,62.0,219.53,181.84
2018,6,5,5,45,274.5,54.0,3.3,9.15,105.5,320.61,272.75
2018,6,5,6,0,381.0,66.0,3.4,9.5,149.0,430.12,367.54
2018,6,5,6,15,455.5,72.5,3.45,10.0,197.0,519.19,440.75
2018,6,5,6,30,530.0,79.0,3.5,10.5,245.0,606.83,509.73
2018,6,5,6,45,565.5,87.0,3.55,11.0,293.0,663.34,551.68
2018,6,5,7,0,601.0,95.0,3.6,11.5,341.0,719.67,592.19
2018,6,5,7,15,694.0,92.0,3.6,12.1,412.0,816.05,661.0
2018,6,5,7,30,787.0,89.0,3.6,12.7,483.0,908.2,723.88
2018,6,5,7,45,824.0,88.0,3.6,13.3,538.0,953.82,751.67
2018,6,5,8,0,861.0,87.0,3.6,13.9,593.0,985.62,769.58
2018,6,5,8,15,877.0,89.5,3.6,14.5,641.5,1009.69,782.01
2018,6,5,8,30,893.0,92.0,3.6,15.1,690.0,1030.73,792.37
2018,6,5,8,45,905.5,93.5,3.55,15.7,734.0,1043.77,796.91
2018,6,5,9,0,918.0,95.0,3.5,16.3,778.0,1053.44,799.31
2018,6,5,9,15,932.0,94.0,3.45,16.85,818.0,1058.29,798.77
2018,6,5,9,30,946.0,93.0,3.4,17.4,858.0,1059.59,796.05
2018,6,5,9,45,897.5,125.5,3.4,17.95,874.5,1030.63,773.73
2018,6,5,10,0,849.0,158.0,3.4,18.5,891.0,1011.07,758.18
2018,6,5,10,15,862.0,156.5,3.4,18.9,920.5,1000.06,748.87
2018,6,5,10,30,875.0,155.0,3.4,19.3,950.0,971.97,728.16
2018,6,5,10,45,898.5,144.0,3.45,19.75,975.5,955.67,715.86
2018,6,5,11,0,922.0,133.0,3.5,20.2,1001.0,935.58,701.0
2018,6,5,11,15,898.0,151.5,3.55,20.45,1006.0,896.62,673.9
2018,6,5,11,30,874.0,170.0,3.6,20.7,1011.0,866.69,653.03
2018,6,5,11,45,777.5,238.0,3.65,21.0,988.5,815.17,614.06
2018,6,5,12,0,681.0,306.0,3.7,21.3,966.0,758.25,570.67
2018,6,5,12,15,655.5,323.0,3.75,21.35,957.0,714.04,537.98
2018,6,5,12,30,630.0,340.0,3.8,21.4,948.0,670.31,505.06
2018,6,5,12,45,734.5,264.5,3.9,21.5,966.5,638.86,482.02
2018,6,5,13,0,839.0,189.0,4.0,21.6,985.0,597.79,450.36
2018,6,5,13,15,902.0,144.0,4.05,21.5,985.5,550.24,412.05
2018,6,5,13,30,965.0,99.0,4.1,21.4,986.0,498.41,368.62
2018,6,5,13,45,960.5,98.0,4.2,21.25,961.0,443.06,321.42
2018,6,5,14,0,956.0,97.0,4.3,21.1,936.0,387.39,272.9
2018,6,5,14,15,949.5,95.5,4.3,20.85,904.0,330.72,223.15
2018,6,5,14,30,943.0,94.0,4.3,20.6,872.0,274.37,174.21
2018,6,5,14,45,935.0,92.5,4.3,20.35,835.0,218.32,128.14
2018,6,5,15,0,927.0,91.0,4.3,20.1,798.0,163.17,88.8
2018,6,5,15,15,915.5,89.0,4.3,20.1,755.0,108.63,61.72
2018,6,5,15,30,904.0,87.0,4.3,20.1,712.0,76.3,59.3
2018,6,5,15,45,890.0,84.5,4.3,19.45,665.0,74.92,58.48
2018,6,5,16,0,876.0,82.0,4.3,18.8,618.0,73.39,57.52
2018,6,5,16,15,857.5,79.5,4.25,18.3,568.0,71.65,56.34
2018,6,5,16,30,839.0,77.0,4.2,17.8,518.0,69.77,55.04
2018,6,5,16,45,811.0,73.5,4.15,17.35,464.5,59.54,46.47
2018,6,5,17,0,783.0,70.0,4.1,16.9,411.0,57.48,44.94
2018,6,5,17,15,695.0,74.0,4.05,16.2,348.0,60.53,47.93
2018,6,5,17,30,607.0,78.0,4.0,15.5,285.0,58.83,46.7
2018,6,5,17,45,576.5,68.5,3.9,14.8,238.5,52.74,41.5
2018,6,5,18,0,546.0,59.0,3.8,14.1,192.0,46.36,35.87
2018,6,5,18,15,450.0,51.5,3.7,13.35,144.5,40.96,30.94
2018,6,5,18,30,354.0,44.0,3.6,12.6,97.0,35.59,25.79
2018,6,5,18,45,267.0,32.5,3.45,11.85,64.0,26.67,17.04
2018,6,5,19,0,180.0,21.0,3.3,11.1,31.0,17.48,0.61
2018,6,5,19,15,90.0,10.5,3.2,10.65,15.5,8.96,0.0
2018,6,5,19,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,5,19,45,0.0,0.0,3.05,9.75,0.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,2.9,9.05,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,2.6,8.25,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,2.45,7.6,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,2.45,7.45,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,2.55,7.3,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,2.65,7.15,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,2.75,7.05,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.0,7.05,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.05,7.1,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.0,7.15,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,6,6,4,45,2.5,5.0,3.0,7.5,5.0,0.0,0.0
2018,6,6,5,0,5.0,10.0,3.0,7.6,10.0,11.78,0.0
2018,6,6,5,15,55.5,26.0,3.0,7.85,32.5,81.04,54.42
2018,6,6,5,30,106.0,42.0,3.0,8.1,55.0,156.51,128.92
2018,6,6,5,45,140.0,60.0,3.0,8.35,85.5,208.28,176.63
2018,6,6,6,0,174.0,78.0,3.0,8.6,116.0,261.39,224.07
2018,6,6,6,15,183.0,96.5,3.0,9.05,145.5,295.57,253.3
2018,6,6,6,30,192.0,115.0,3.0,9.5,175.0,329.35,281.05
2018,6,6,6,45,165.0,129.0,3.0,9.95,187.0,304.44,258.71
2018,6,6,7,0,138.0,143.0,3.0,10.4,199.0,296.07,249.73
2018,6,6,7,15,83.5,125.5,2.95,11.0,161.0,220.16,184.01
2018,6,6,7,30,29.0,108.0,2.9,11.6,123.0,129.77,105.75
2018,6,6,7,45,104.0,179.5,2.85,12.2,239.5,301.54,248.96
2018,6,6,8,0,179.0,251.0,2.8,12.8,356.0,459.76,373.54
2018,6,6,8,15,163.5,258.0,2.8,13.5,360.0,447.92,360.92
2018,6,6,8,30,148.0,265.0,2.8,14.2,364.0,435.66,349.01
2018,6,6,8,45,82.5,254.0,2.8,14.85,310.0,330.94,264.21
2018,6,6,9,0,17.0,243.0,2.8,15.5,256.0,231.98,182.97
2018,6,6,9,15,25.0,279.5,2.85,16.0,299.5,291.98,229.77
2018,6,6,9,30,33.0,316.0,2.9,16.5,343.0,333.85,261.26
2018,6,6,9,45,33.5,331.0,2.95,17.05,359.0,345.15,268.76
2018,6,6,10,0,34.0,346.0,3.0,17.6,375.0,355.95,275.96
2018,6,6,10,15,47.5,379.5,3.15,17.9,421.5,396.7,306.52
2018,6,6,10,30,61.0,413.0,3.3,18.2,468.0,435.55,335.19
2018,6,6,10,45,59.5,423.0,3.4,18.55,478.0,436.52,334.96
2018,6,6,11,0,58.0,433.0,3.5,18.9,488.0,436.99,334.57
2018,6,6,11,15,63.0,445.5,3.65,19.05,505.5,444.64,340.04
2018,6,6,11,30,68.0,458.0,3.8,19.2,523.0,451.14,344.64
2018,6,6,11,45,88.5,430.0,3.95,19.3,515.5,434.04,332.43
2018,6,6,12,0,109.0,402.0,4.1,19.4,508.0,419.87,322.29
2018,6,6,12,15,66.5,376.0,4.2,19.35,440.5,356.37,273.74
2018,6,6,12,30,24.0,350.0,4.3,19.3,373.0,301.05,231.18
2018,6,6,12,45,22.0,332.5,4.45,19.25,353.5,284.47,218.74
2018,6,6,13,0,20.0,315.0,4.6,19.2,334.0,266.76,205.27
2018,6,6,13,15,19.0,302.5,4.65,19.05,320.5,253.88,195.52
2018,6,6,13,30,18.0,290.0,4.7,18.9,307.0,241.29,185.95
2018,6,6,13,45,95.0,277.0,4.75,18.75,361.0,244.21,187.24
2018,6,6,14,0,172.0,264.0,4.8,18.6,415.0,241.26,182.62
2018,6,6,14,15,278.5,241.0,4.8,18.4,475.5,232.21,171.02
2018,6,6,14,30,385.0,218.0,4.8,18.2,536.0,221.02,156.43
2018,6,6,14,45,306.5,225.5,4.8,18.0,471.5,186.09,131.14
2018,6,6,15,0,228.0,233.0,4.8,17.8,407.0,172.31,124.79
2018,6,6,15,15,155.5,240.0,4.8,17.8,355.5,169.65,128.54
2018,6,6,15,30,83.0,247.0,4.8,17.8,304.0,176.21,144.09
2018,6,6,15,45,190.5,218.0,4.75,17.2,338.0,138.25,112.83
2018,6,6,16,0,298.0,189.0,4.7,16.6,372.0,125.38,102.53
2018,6,6,16,15,289.5,182.0,4.65,16.2,347.5,122.36,100.45
2018,6,6,16,30,281.0,175.0,4.6,15.8,323.0,119.11,98.17
2018,6,6,16,45,273.5,165.5,4.6,15.35,297.5,114.14,94.4
2018,6,6,17,0,266.0,156.0,4.6,14.9,272.0,108.87,90.33
2018,6,6,17,15,299.5,136.5,4.5,14.35,251.5,97.61,80.96
2018,6,6,17,30,333.0,117.0,4.4,13.8,231.0,82.57,68.08
2018,6,6,17,45,349.0,97.5,4.35,13.2,199.5,70.56,57.66
2018,6,6,18,0,365.0,78.0,4.3,12.6,168.0,57.87,46.4
2018,6,6,18,15,308.0,64.5,4.15,12.05,128.5,48.45,37.81
2018,6,6,18,30,251.0,51.0,4.0,11.5,89.0,38.77,28.75
2018,6,6,18,45,158.5,35.5,3.8,10.95,56.5,27.22,17.64
2018,6,6,19,0,66.0,20.0,3.6,10.4,24.0,15.81,0.96
2018,6,6,19,15,33.0,10.0,3.55,10.05,12.0,8.54,0.0
2018,6,6,19,30,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,6,6,19,45,0.0,0.0,3.4,9.35,0.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.3,8.85,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.3,8.55,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.25,8.1,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.2,7.95,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.15,7.85,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.05,7.75,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,2.95,7.7,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,2.85,7.65,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,2.75,7.55,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,2.45,7.05,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,2.4,6.95,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,2.4,6.85,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,2.45,6.85,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,6,7,4,45,0.0,2.5,2.55,6.95,2.5,0.0,0.0
2018,6,7,5,0,0.0,5.0,2.6,7.0,5.0,4.27,0.0
2018,6,7,5,15,0.0,13.5,2.65,7.35,13.5,11.11,2.48
2018,6,7,5,30,0.0,22.0,2.7,7.7,22.0,18.14,9.77
2018,6,7,5,45,0.0,35.0,2.7,8.0,35.0,28.92,19.47
2018,6,7,6,0,0.0,48.0,2.7,8.3,48.0,39.82,29.2
2018,6,7,6,15,0.0,66.0,2.7,8.85,66.0,57.2,44.4
2018,6,7,6,30,0.0,84.0,2.7,9.4,84.0,74.3,59.1
2018,6,7,6,45,4.5,110.5,2.7,9.95,112.5,104.71,85.11
2018,6,7,7,0,9.0,137.0,2.7,10.5,141.0,135.02,110.51
2018,6,7,7,15,43.0,171.0,2.7,11.2,192.5,219.46,181.58
2018,6,7,7,30,77.0,205.0,2.7,11.9,244.0,290.1,239.07
2018,6,7,7,45,158.0,225.5,2.65,12.6,315.5,411.58,336.7
2018,6,7,8,0,239.0,246.0,2.6,13.3,387.0,536.16,432.13
2018,6,7,8,15,327.0,246.5,2.6,14.0,456.0,622.32,496.1
2018,6,7,8,30,415.0,247.0,2.6,14.7,525.0,731.61,574.38
2018,6,7,8,45,568.0,211.0,2.55,15.4,618.0,843.61,653.79
2018,6,7,9,0,721.0,175.0,2.5,16.1,711.0,963.96,732.41
2018,6,7,9,15,802.0,149.0,2.55,16.8,774.0,1000.7,752.92
2018,6,7,9,30,883.0,123.0,2.6,17.5,837.0,1029.19,768.59
2018,6,7,9,45,904.5,117.0,2.6,18.2,874.0,1029.34,765.11
2018,6,7,10,0,926.0,111.0,2.6,18.9,911.0,1025.87,759.71
2018,6,7,10,15,931.0,112.5,2.75,19.4,938.0,1010.4,748.67
2018,6,7,10,30,936.0,114.0,2.9,19.9,965.0,991.46,735.46
2018,6,7,10,45,939.0,115.5,3.05,20.45,984.5,967.3,718.63
2018,6,7,11,0,942.0,117.0,3.2,21.0,1004.0,939.92,699.64
2018,6,7,11,15,944.0,118.0,3.4,21.3,1016.5,908.17,678.58
2018,6,7,11,30,946.0,119.0,3.6,21.6,1029.0,873.56,655.38
2018,6,7,11,45,946.0,119.5,3.75,21.85,1033.5,834.37,628.64
2018,6,7,12,0,946.0,120.0,3.9,22.1,1038.0,792.95,599.85
2018,6,7,12,15,944.0,121.0,4.05,22.2,1035.0,748.55,567.07
2018,6,7,12,30,942.0,122.0,4.2,22.3,1032.0,702.51,532.29
2018,6,7,12,45,937.5,123.0,4.35,22.35,1021.0,653.54,494.52
2018,6,7,13,0,933.0,124.0,4.5,22.4,1010.0,603.52,455.15
2018,6,7,13,15,930.0,123.0,4.6,22.3,992.5,551.99,413.54
2018,6,7,13,30,927.0,122.0,4.7,22.2,975.0,499.65,370.04
2018,6,7,13,45,922.5,120.5,4.75,22.1,950.5,445.77,324.07
2018,6,7,14,0,918.0,119.0,4.8,22.0,926.0,391.62,276.9
2018,6,7,14,15,912.0,117.0,4.85,21.85,895.0,336.66,228.72
2018,6,7,14,30,906.0,115.0,4.9,21.7,864.0,281.99,181.29
2018,6,7,14,45,898.5,112.5,4.95,21.5,827.5,227.25,136.28
2018,6,7,15,0,891.0,110.0,5.0,21.3,791.0,173.37,97.53
2018,6,7,15,15,878.5,108.0,5.0,21.3,748.5,120.53,70.56
2018,6,7,15,30,866.0,106.0,5.0,21.3,706.0,86.68,67.73
2018,6,7,15,45,852.0,102.5,4.95,20.65,660.0,74.93,58.2
2018,6,7,16,0,838.0,99.0,4.9,20.0,614.0,73.93,57.69
2018,6,7,16,15,820.5,95.5,4.85,19.55,565.0,72.74,56.98
2018,6,7,16,30,803.0,92.0,4.8,19.1,516.0,71.45,56.19
2018,6,7,16,45,778.5,87.5,4.7,18.65,464.5,69.22,54.58
2018,6,7,17,0,754.0,83.0,4.6,18.2,413.0,66.87,52.86
2018,6,7,17,15,718.5,78.0,4.4,17.6,360.5,58.57,45.92
2018,6,7,17,30,683.0,73.0,4.2,17.0,308.0,55.76,43.71
2018,6,7,17,45,632.0,67.0,4.05,16.35,256.5,51.98,40.56
2018,6,7,18,0,581.0,61.0,3.9,15.7,205.0,48.13,37.21
2018,6,7,18,15,502.5,53.5,3.55,14.9,157.5,42.84,32.42
2018,6,7,18,30,424.0,46.0,3.2,14.1,110.0,37.54,27.38
2018,6,7,18,45,301.5,35.0,2.85,13.25,72.0,28.93,18.97
2018,6,7,19,0,179.0,24.0,2.5,12.4,34.0,18.72,3.04
2018,6,7,19,15,89.5,12.0,2.45,11.9,17.0,10.24,0.0
2018,6,7,19,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,6,7,19,45,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,2.25,8.75,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,2.15,8.3,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,2.1,7.95,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,1.95,7.15,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,1.85,7.05,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,1.9,6.95,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,1.95,6.95,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.2,7.25,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,6,8,4,45,54.5,7.5,2.4,7.75,9.0,0.0,0.0
2018,6,8,5,0,109.0,15.0,2.5,8.0,18.0,83.45,0.0
2018,6,8,5,15,243.0,26.5,2.55,8.55,51.0,240.25,172.14
2018,6,8,5,30,377.0,38.0,2.6,9.1,84.0,368.33,305.6
2018,6,8,5,45,464.0,45.5,2.65,9.65,128.5,459.91,386.32
2018,6,8,6,0,551.0,53.0,2.7,10.2,173.0,556.64,466.67
2018,6,8,6,15,607.5,58.5,2.75,10.95,223.0,629.39,523.81
2018,6,8,6,30,664.0,64.0,2.8,11.7,273.0,703.98,579.45
2018,6,8,6,45,703.0,68.5,2.85,12.4,325.0,757.21,616.61
2018,6,8,7,0,742.0,73.0,2.9,13.1,377.0,816.15,656.65
2018,6,8,7,15,770.5,77.0,2.95,13.85,429.0,863.58,686.86
2018,6,8,7,30,799.0,81.0,3.0,14.6,481.0,909.37,715.17
2018,6,8,7,45,820.0,84.0,3.05,15.4,531.5,944.44,735.21
2018,6,8,8,0,841.0,87.0,3.1,16.2,582.0,977.02,753.29
2018,6,8,8,15,857.5,89.0,3.15,16.9,629.5,989.3,757.56
2018,6,8,8,30,874.0,91.0,3.2,17.6,677.0,1010.27,768.02
2018,6,8,8,45,886.5,93.5,3.25,18.3,721.0,1024.62,773.94
2018,6,8,9,0,899.0,96.0,3.3,19.0,765.0,1035.61,777.76
2018,6,8,9,15,909.5,97.5,3.4,19.65,804.0,1039.97,777.85
2018,6,8,9,30,920.0,99.0,3.5,20.3,843.0,1040.79,775.79
2018,6,8,9,45,928.5,99.0,3.55,20.9,876.0,1034.42,768.89
2018,6,8,10,0,937.0,99.0,3.6,21.5,909.0,1024.51,759.88
2018,6,8,10,15,942.0,100.5,3.7,22.05,936.0,1009.23,747.99
2018,6,8,10,30,947.0,102.0,3.8,22.6,963.0,990.46,733.91
2018,6,8,10,45,951.0,102.5,3.9,23.1,982.5,966.39,716.54
2018,6,8,11,0,955.0,103.0,4.0,23.6,1002.0,939.07,697.06
2018,6,8,11,15,957.0,103.5,4.1,23.9,1014.5,906.93,674.87
2018,6,8,11,30,959.0,104.0,4.2,24.2,1027.0,871.93,650.68
2018,6,8,11,45,960.0,104.0,4.25,24.5,1032.0,833.08,623.54
2018,6,8,12,0,961.0,104.0,4.3,24.8,1037.0,791.88,594.68
2018,6,8,12,15,959.0,104.5,4.4,24.9,1033.5,746.9,561.65
2018,6,8,12,30,957.0,105.0,4.5,25.0,1030.0,700.24,526.52
2018,6,8,12,45,953.5,105.5,4.6,25.05,1019.0,651.19,488.94
2018,6,8,13,0,950.0,106.0,4.7,25.1,1008.0,600.95,449.42
2018,6,8,13,15,946.5,105.5,4.75,25.0,990.5,548.99,407.59
2018,6,8,13,30,943.0,105.0,4.8,24.9,973.0,496.21,363.93
2018,6,8,13,45,938.0,103.5,4.9,24.8,948.0,441.56,317.77
2018,6,8,14,0,933.0,102.0,5.0,24.7,923.0,386.66,270.38
2018,6,8,14,15,926.0,100.5,5.0,24.55,891.5,331.16,222.04
2018,6,8,14,30,919.0,99.0,5.0,24.4,860.0,276.04,174.53
2018,6,8,14,45,910.0,97.5,5.0,24.2,823.0,221.17,129.7
2018,6,8,15,0,901.0,96.0,5.0,24.0,786.0,167.31,91.17
2018,6,8,15,15,889.5,94.0,5.0,24.0,744.0,114.19,63.95
2018,6,8,15,30,878.0,92.0,5.0,24.0,702.0,78.72,60.37
2018,6,8,15,45,864.0,89.0,5.0,23.3,655.5,77.16,59.43
2018,6,8,16,0,850.0,86.0,5.0,22.6,609.0,75.43,58.34
2018,6,8,16,15,832.5,82.5,4.95,22.1,560.0,73.16,56.74
2018,6,8,16,30,815.0,79.0,4.9,21.6,511.0,62.46,47.95
2018,6,8,16,45,791.0,75.5,4.9,21.05,460.0,60.61,46.67
2018,6,8,17,0,767.0,72.0,4.9,20.5,409.0,58.68,45.29
2018,6,8,17,15,734.5,68.0,4.75,19.85,357.5,56.2,43.43
2018,6,8,17,30,702.0,64.0,4.6,19.2,306.0,53.66,41.47
2018,6,8,17,45,656.0,58.5,4.45,18.5,255.5,49.71,38.2
2018,6,8,18,0,610.0,53.0,4.3,17.8,205.0,41.97,31.47
2018,6,8,18,15,538.5,47.0,3.95,17.0,158.5,37.66,27.59
2018,6,8,18,30,467.0,41.0,3.6,16.2,112.0,33.37,23.51
2018,6,8,18,45,346.5,31.5,3.3,15.45,74.0,25.89,16.26
2018,6,8,19,0,226.0,22.0,3.0,14.7,36.0,18.34,3.55
2018,6,8,19,15,113.0,11.0,2.9,14.2,18.0,9.39,0.0
2018,6,8,19,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,8,19,45,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.1,8.95,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,6,9,4,45,17.0,6.0,2.4,9.45,6.5,0.0,0.0
2018,6,9,5,0,34.0,12.0,2.5,9.6,13.0,32.27,0.0
2018,6,9,5,15,128.5,26.0,2.7,10.1,40.0,159.55,112.48
2018,6,9,5,30,223.0,40.0,2.9,10.6,67.0,255.71,211.36
2018,6,9,5,45,282.5,51.0,3.1,11.15,102.0,321.31,271.41
2018,6,9,6,0,342.0,62.0,3.3,11.7,137.0,391.69,332.86
2018,6,9,6,15,416.0,70.0,3.4,12.25,184.5,482.23,407.42
2018,6,9,6,30,490.0,78.0,3.5,12.8,232.0,569.84,476.45
2018,6,9,6,45,372.5,103.0,3.6,13.35,232.0,498.49,417.18
2018,6,9,7,0,255.0,128.0,3.7,13.9,232.0,404.98,338.24
2018,6,9,7,15,146.5,156.5,3.75,14.4,218.0,319.19,264.4
2018,6,9,7,30,38.0,185.0,3.8,14.9,204.0,226.85,184.15
2018,6,9,7,45,32.0,198.5,3.9,15.45,215.5,232.55,187.64
2018,6,9,8,0,26.0,212.0,4.0,16.0,227.0,238.06,190.75
2018,6,9,8,15,26.0,225.0,4.0,16.45,241.0,248.86,198.4
2018,6,9,8,30,26.0,238.0,4.0,16.9,255.0,259.55,205.89
2018,6,9,8,45,89.5,238.0,4.05,17.3,303.5,341.26,271.78
2018,6,9,9,0,153.0,238.0,4.1,17.7,352.0,402.0,319.9
2018,6,9,9,15,237.5,257.5,4.15,18.05,445.0,523.7,413.21
2018,6,9,9,30,322.0,277.0,4.2,18.4,538.0,622.21,486.46
2018,6,9,9,45,278.0,297.5,4.25,18.7,529.0,590.6,459.84
2018,6,9,10,0,234.0,318.0,4.3,19.0,520.0,558.28,433.47
2018,6,9,10,15,268.0,352.5,4.4,19.25,591.0,614.06,474.11
2018,6,9,10,30,302.0,387.0,4.5,19.5,662.0,665.6,510.71
2018,6,9,10,45,352.5,384.5,4.6,19.75,712.0,692.56,530.28
2018,6,9,11,0,403.0,382.0,4.7,20.0,762.0,725.55,553.84
2018,6,9,11,15,435.0,403.0,4.85,20.1,818.0,746.66,568.64
2018,6,9,11,30,467.0,424.0,5.0,20.2,874.0,762.81,579.83
2018,6,9,11,45,491.5,411.0,5.2,20.3,886.5,741.41,564.8
2018,6,9,12,0,516.0,398.0,5.4,20.4,899.0,717.26,547.56
2018,6,9,12,15,494.0,405.0,5.45,20.3,883.5,673.59,514.85
2018,6,9,12,30,472.0,412.0,5.5,20.2,868.0,630.72,482.4
2018,6,9,12,45,407.5,425.5,5.6,20.15,816.5,573.18,438.38
2018,6,9,13,0,343.0,439.0,5.7,20.1,765.0,517.97,395.91
2018,6,9,13,15,341.0,434.5,5.75,19.9,753.5,487.02,371.62
2018,6,9,13,30,339.0,430.0,5.8,19.7,742.0,456.28,346.99
2018,6,9,13,45,327.5,420.0,5.85,19.5,715.0,418.6,316.87
2018,6,9,14,0,316.0,410.0,5.9,19.3,688.0,382.44,287.66
2018,6,9,14,15,350.0,384.0,5.95,19.0,682.0,351.19,260.85
2018,6,9,14,30,384.0,358.0,6.0,18.7,676.0,317.08,231.45
2018,6,9,14,45,525.5,283.5,6.0,18.4,698.0,258.77,179.01
2018,6,9,15,0,667.0,209.0,6.0,18.1,720.0,193.13,123.33
2018,6,9,15,15,656.0,197.5,6.0,18.1,677.5,144.8,95.52
2018,6,9,15,30,645.0,186.0,6.0,18.1,635.0,110.89,89.15
2018,6,9,15,45,578.0,192.5,5.95,17.25,574.5,117.93,95.71
2018,6,9,16,0,511.0,199.0,5.9,16.4,514.0,124.57,101.99
2018,6,9,16,15,482.0,188.0,5.8,15.9,466.0,120.13,98.7
2018,6,9,16,30,453.0,177.0,5.7,15.4,418.0,115.37,95.13
2018,6,9,16,45,500.0,147.0,5.6,14.9,388.0,99.43,81.79
2018,6,9,17,0,547.0,117.0,5.5,14.4,358.0,82.77,67.64
2018,6,9,17,15,499.5,108.5,5.35,13.85,307.5,77.34,63.24
2018,6,9,17,30,452.0,100.0,5.2,13.3,257.0,72.14,58.96
2018,6,9,17,45,446.0,84.0,5.05,12.8,217.5,61.96,50.07
2018,6,9,18,0,440.0,68.0,4.9,12.3,178.0,52.69,41.83
2018,6,9,18,15,384.5,57.0,4.7,11.75,137.5,44.99,34.79
2018,6,9,18,30,329.0,46.0,4.5,11.2,97.0,37.01,27.28
2018,6,9,18,45,243.5,34.5,4.3,10.7,65.0,26.7,17.38
2018,6,9,19,0,158.0,23.0,4.1,10.2,33.0,17.91,4.16
2018,6,9,19,15,83.0,12.5,4.05,9.8,17.5,10.67,0.0
2018,6,9,19,30,8.0,2.0,4.0,9.4,2.0,0.0,0.0
2018,6,9,19,45,4.0,1.0,3.95,9.05,1.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.9,8.7,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.85,8.45,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.8,7.8,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,3.65,7.65,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,3.4,7.35,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,3.2,7.15,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,2.85,6.85,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,2.7,6.75,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.6,6.65,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,2.6,6.55,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,2.45,6.4,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,2.15,6.2,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.35,6.15,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.6,6.35,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,6,10,4,45,49.5,8.0,2.75,6.65,9.5,0.0,0.0
2018,6,10,5,0,99.0,16.0,2.8,6.8,19.0,77.75,0.0
2018,6,10,5,15,225.5,28.0,2.95,7.35,51.0,229.09,165.69
2018,6,10,5,30,352.0,40.0,3.1,7.9,83.0,351.43,293.61
2018,6,10,5,45,443.0,47.5,3.2,8.45,127.5,445.71,377.65
2018,6,10,6,0,534.0,55.0,3.3,9.0,172.0,545.1,461.28
2018,6,10,6,15,592.5,61.0,3.4,9.7,222.0,619.79,521.07
2018,6,10,6,30,651.0,67.0,3.5,10.4,272.0,696.43,579.53
2018,6,10,6,45,637.0,80.0,3.55,11.1,310.0,718.36,593.41
2018,6,10,7,0,623.0,93.0,3.6,11.8,348.0,736.95,604.31
2018,6,10,7,15,587.0,115.5,3.7,12.6,381.0,742.82,605.17
2018,6,10,7,30,551.0,138.0,3.8,13.4,414.0,743.62,602.22
2018,6,10,7,45,571.0,149.0,3.9,14.2,461.0,783.03,628.1
2018,6,10,8,0,591.0,160.0,4.0,15.0,508.0,820.44,651.82
2018,6,10,8,15,606.5,172.0,4.05,15.75,554.5,852.1,670.94
2018,6,10,8,30,622.0,184.0,4.1,16.5,601.0,881.14,687.99
2018,6,10,8,45,724.5,156.0,4.2,17.25,672.0,951.79,734.43
2018,6,10,9,0,827.0,128.0,4.3,18.0,743.0,1011.77,772.21
2018,6,10,9,15,855.5,122.0,4.35,18.5,787.0,1012.5,769.48
2018,6,10,9,30,884.0,116.0,4.4,19.0,831.0,1023.43,774.34
2018,6,10,9,45,891.0,118.5,4.4,19.55,864.0,1018.31,767.85
2018,6,10,10,0,898.0,121.0,4.4,20.1,897.0,1009.68,759.37
2018,6,10,10,15,919.5,112.0,4.45,20.5,928.0,1000.05,751.15
2018,6,10,10,30,941.0,103.0,4.5,20.9,959.0,986.72,740.66
2018,6,10,10,45,944.5,104.0,4.5,21.3,978.5,962.92,722.76
2018,6,10,11,0,948.0,105.0,4.5,21.7,998.0,935.89,702.84
2018,6,10,11,15,950.0,105.0,4.55,21.95,1010.0,903.58,680.17
2018,6,10,11,30,952.0,105.0,4.6,22.2,1022.0,868.46,655.54
2018,6,10,11,45,953.0,104.5,4.65,22.5,1026.5,829.53,628.04
2018,6,10,12,0,954.0,104.0,4.7,22.8,1031.0,788.3,598.81
2018,6,10,12,15,954.0,103.5,4.75,22.85,1028.5,744.31,566.13
2018,6,10,12,30,954.0,103.0,4.8,22.9,1026.0,698.52,531.12
2018,6,10,12,45,952.5,102.0,4.85,23.0,1015.5,649.82,493.04
2018,6,10,13,0,951.0,101.0,4.9,23.1,1005.0,599.79,452.98
2018,6,10,13,15,947.5,100.5,4.9,23.0,987.5,547.94,410.69
2018,6,10,13,30,944.0,100.0,4.9,22.9,970.0,495.28,366.6
2018,6,10,13,45,938.5,99.5,4.95,22.85,945.5,441.2,320.33
2018,6,10,14,0,933.0,99.0,5.0,22.8,921.0,386.9,272.91
2018,6,10,14,15,926.5,97.0,5.0,22.6,889.5,331.31,224.16
2018,6,10,14,30,920.0,95.0,5.0,22.4,858.0,276.06,176.12
2018,6,10,14,45,911.5,93.5,5.05,22.2,821.5,221.32,130.84
2018,6,10,15,0,903.0,92.0,5.1,22.0,785.0,167.52,91.66
2018,6,10,15,15,891.5,90.5,5.1,22.0,743.5,114.68,63.74
2018,6,10,15,30,880.0,89.0,5.1,22.0,702.0,76.95,59.37
2018,6,10,15,45,865.5,87.0,5.05,21.3,656.0,75.94,58.88
2018,6,10,16,0,851.0,85.0,5.0,20.6,610.0,74.8,58.27
2018,6,10,16,15,832.0,81.5,5.0,20.15,560.5,72.49,56.62
2018,6,10,16,30,813.0,78.0,5.0,19.7,511.0,61.69,47.66
2018,6,10,16,45,788.0,75.0,4.95,19.2,460.0,60.16,46.63
2018,6,10,17,0,763.0,72.0,4.9,18.7,409.0,58.58,45.54
2018,6,10,17,15,729.0,68.5,4.8,18.05,357.5,56.47,43.99
2018,6,10,17,30,695.0,65.0,4.7,17.4,306.0,54.33,42.37
2018,6,10,17,45,647.0,59.5,4.6,16.7,255.5,46.31,35.48
2018,6,10,18,0,599.0,54.0,4.5,16.0,205.0,42.62,32.29
2018,6,10,18,15,526.0,47.5,4.25,15.3,158.5,37.93,28.05
2018,6,10,18,30,453.0,41.0,4.0,14.6,112.0,33.24,23.59
2018,6,10,18,45,338.0,32.5,3.75,13.85,75.0,26.66,17.14
2018,6,10,19,0,223.0,24.0,3.5,13.1,38.0,20.09,5.85
2018,6,10,19,15,117.0,13.0,3.4,12.65,20.0,11.1,0.0
2018,6,10,19,30,11.0,2.0,3.3,12.2,2.0,0.0,0.0
2018,6,10,19,45,5.5,1.0,3.25,11.7,1.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.35,8.85,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.2,8.45,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.15,8.1,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.15,7.95,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.25,7.9,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.3,7.85,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.25,7.75,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.15,7.65,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.15,7.8,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,6,11,4,45,67.5,8.0,2.25,8.15,10.0,0.0,0.0
2018,6,11,5,0,135.0,16.0,2.3,8.3,20.0,101.0,0.0
2018,6,11,5,15,270.0,25.5,2.3,8.85,52.5,258.25,186.07
2018,6,11,5,30,405.0,35.0,2.3,9.4,85.0,385.2,318.46
2018,6,11,5,45,491.5,41.5,2.35,9.9,129.5,475.29,397.53
2018,6,11,6,0,578.0,48.0,2.4,10.4,174.0,570.83,476.39
2018,6,11,6,15,632.5,53.0,2.4,11.15,224.0,636.18,527.04
2018,6,11,6,30,687.0,58.0,2.4,11.9,274.0,709.78,581.21
2018,6,11,6,45,724.5,61.5,2.45,12.65,325.5,766.91,620.77
2018,6,11,7,0,762.0,65.0,2.5,13.4,377.0,823.58,658.51
2018,6,11,7,15,789.0,68.0,2.55,14.2,428.5,868.69,686.59
2018,6,11,7,30,816.0,71.0,2.6,15.0,480.0,901.31,705.2
2018,6,11,7,45,836.5,74.0,2.6,15.8,530.5,936.14,724.65
2018,6,11,8,0,857.0,77.0,2.6,16.6,581.0,968.56,742.05
2018,6,11,8,15,872.5,78.5,2.65,17.35,628.0,991.33,753.31
2018,6,11,8,30,888.0,80.0,2.7,18.1,675.0,1011.16,762.66
2018,6,11,8,45,899.5,82.0,2.7,18.9,718.5,1024.36,766.99
2018,6,11,9,0,911.0,84.0,2.7,19.7,762.0,1034.2,769.26
2018,6,11,9,15,912.0,90.0,2.75,20.45,798.5,1034.49,766.06
2018,6,11,9,30,913.0,96.0,2.8,21.2,835.0,1031.1,760.71
2018,6,11,9,45,909.0,104.5,2.85,21.95,865.0,1021.75,751.67
2018,6,11,10,0,905.0,113.0,2.9,22.7,895.0,1008.72,740.46
2018,6,11,10,15,911.5,113.5,2.95,23.4,922.0,994.27,728.64
2018,6,11,10,30,918.0,114.0,3.0,24.1,949.0,976.41,714.74
2018,6,11,10,45,923.0,114.5,3.05,24.8,969.5,953.83,697.9
2018,6,11,11,0,928.0,115.0,3.1,25.5,990.0,928.02,679.05
2018,6,11,11,15,931.0,115.5,3.1,25.85,1003.0,897.4,657.69
2018,6,11,11,30,934.0,116.0,3.1,26.2,1016.0,863.93,634.48
2018,6,11,11,45,935.0,116.5,3.15,26.6,1021.5,826.26,608.59
2018,6,11,12,0,936.0,117.0,3.2,27.0,1027.0,786.29,580.99
2018,6,11,12,15,940.0,113.5,3.3,27.2,1025.5,743.26,549.9
2018,6,11,12,30,944.0,110.0,3.4,27.4,1024.0,698.25,516.67
2018,6,11,12,45,947.0,107.0,3.45,27.6,1016.0,651.14,480.88
2018,6,11,13,0,950.0,104.0,3.5,27.8,1008.0,602.36,442.92
2018,6,11,13,15,947.0,103.0,3.55,27.85,990.5,550.45,401.88
2018,6,11,13,30,944.0,102.0,3.6,27.9,973.0,497.69,359.03
2018,6,11,13,45,940.0,101.0,3.6,27.95,949.0,443.86,314.17
2018,6,11,14,0,936.0,100.0,3.6,28.0,925.0,389.66,268.06
2018,6,11,14,15,929.5,99.0,3.65,27.9,894.5,334.58,221.03
2018,6,11,14,30,923.0,98.0,3.7,27.8,864.0,279.81,174.6
2018,6,11,14,45,915.0,96.0,3.75,27.75,827.5,224.65,130.04
2018,6,11,15,0,907.0,94.0,3.8,27.7,791.0,170.4,91.29
2018,6,11,15,15,896.0,92.0,3.8,27.7,749.0,117.04,63.41
2018,6,11,15,30,885.0,90.0,3.8,27.7,707.0,77.63,58.51
2018,6,11,15,45,870.5,88.0,3.9,27.15,661.0,76.64,58.02
2018,6,11,16,0,856.0,86.0,4.0,26.6,615.0,75.51,57.41
2018,6,11,16,15,837.0,83.5,3.95,26.2,566.0,73.86,56.33
2018,6,11,16,30,818.0,81.0,3.9,25.8,517.0,63.82,48.22
2018,6,11,16,45,793.0,77.5,3.9,25.35,465.5,62.0,46.98
2018,6,11,17,0,768.0,74.0,3.9,24.9,414.0,60.11,45.65
2018,6,11,17,15,733.5,70.0,3.7,24.2,362.0,57.66,43.87
2018,6,11,17,30,699.0,66.0,3.5,23.5,310.0,55.15,42.0
2018,6,11,17,45,650.0,61.5,3.3,22.8,259.5,47.81,35.87
2018,6,11,18,0,601.0,57.0,3.1,22.1,209.0,44.96,33.48
2018,6,11,18,15,525.5,50.5,2.7,20.95,162.0,40.35,29.47
2018,6,11,18,30,450.0,44.0,2.3,19.8,115.0,35.75,25.23
2018,6,11,18,45,332.5,34.5,1.95,18.7,77.0,28.38,18.24
2018,6,11,19,0,215.0,25.0,1.6,17.6,39.0,20.97,6.71
2018,6,11,19,15,112.5,13.5,1.5,17.05,20.5,11.52,0.0
2018,6,11,19,30,10.0,2.0,1.4,16.5,2.0,0.0,0.0
2018,6,11,19,45,5.0,1.0,1.35,15.95,1.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,0.65,11.05,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,6,12,4,45,69.0,8.0,0.55,12.25,10.0,0.0,0.0
2018,6,12,5,0,138.0,16.0,0.5,12.6,20.0,102.88,0.0
2018,6,12,5,15,275.0,25.5,0.5,13.5,53.0,261.54,183.4
2018,6,12,5,30,412.0,35.0,0.5,14.4,86.0,390.13,311.1
2018,6,12,5,45,498.5,41.5,0.5,15.25,131.0,480.48,385.12
2018,6,12,6,0,585.0,48.0,0.5,16.1,176.0,576.27,458.2
2018,6,12,6,15,640.0,53.5,0.6,17.0,226.5,642.92,506.79
2018,6,12,6,30,695.0,59.0,0.7,17.9,277.0,717.88,558.84
2018,6,12,6,45,733.0,62.5,0.75,18.85,329.0,775.76,595.63
2018,6,12,7,0,771.0,66.0,0.8,19.8,381.0,833.15,630.68
2018,6,12,7,15,798.0,69.0,0.95,20.9,433.0,878.49,657.76
2018,6,12,7,30,825.0,72.0,1.1,22.0,485.0,911.29,676.07
2018,6,12,7,45,845.0,74.5,1.25,23.1,535.5,945.11,694.8
2018,6,12,8,0,865.0,77.0,1.4,24.2,586.0,976.52,711.63
2018,6,12,8,15,880.5,79.0,1.45,24.95,633.5,1000.03,722.7
2018,6,12,8,30,896.0,81.0,1.5,25.7,681.0,1020.55,731.94
2018,6,12,8,45,908.0,82.5,1.55,26.45,724.5,1033.69,736.63
2018,6,12,9,0,920.0,84.0,1.6,27.2,768.0,1043.47,739.43
2018,6,12,9,15,930.0,84.5,1.7,27.7,807.0,1046.58,739.74
2018,6,12,9,30,940.0,85.0,1.8,28.2,846.0,1046.17,738.05
2018,6,12,9,45,947.5,86.0,1.85,28.7,879.5,1040.24,732.41
2018,6,12,10,0,955.0,87.0,1.9,29.2,913.0,1030.69,724.75
2018,6,12,10,15,960.0,88.0,2.05,29.5,939.5,1015.13,715.33
2018,6,12,10,30,965.0,89.0,2.2,29.8,966.0,996.06,703.69
2018,6,12,10,45,968.0,90.0,2.3,30.15,986.0,971.72,688.04
2018,6,12,11,0,971.0,91.0,2.4,30.5,1006.0,944.1,670.3
2018,6,12,11,15,973.0,91.5,2.5,30.65,1018.5,912.03,650.18
2018,6,12,11,30,975.0,92.0,2.6,30.8,1031.0,877.04,628.05
2018,6,12,11,45,975.5,92.0,2.75,31.0,1036.0,837.74,603.11
2018,6,12,12,0,976.0,92.0,2.9,31.2,1041.0,796.08,576.28
2018,6,12,12,15,974.5,92.5,3.0,31.2,1038.0,751.3,545.77
2018,6,12,12,30,973.0,93.0,3.1,31.2,1035.0,704.72,512.51
2018,6,12,12,45,969.5,94.0,3.2,31.2,1024.5,655.73,476.59
2018,6,12,13,0,966.0,95.0,3.3,31.2,1014.0,605.47,438.7
2018,6,12,13,15,962.5,94.0,3.4,31.1,996.0,552.68,398.02
2018,6,12,13,30,959.0,93.0,3.5,31.0,978.0,499.05,355.43
2018,6,12,13,45,953.5,92.5,3.65,30.85,953.5,444.35,310.92
2018,6,12,14,0,948.0,92.0,3.8,30.7,929.0,389.39,265.07
2018,6,12,14,15,941.5,91.0,3.85,30.45,898.0,333.79,218.13
2018,6,12,14,30,935.0,90.0,3.9,30.2,867.0,278.48,171.7
2018,6,12,14,45,926.5,89.0,3.95,29.95,830.5,223.33,127.49
2018,6,12,15,0,918.0,88.0,4.0,29.7,794.0,169.11,89.01
2018,6,12,15,15,907.0,86.0,4.0,29.7,752.0,115.24,60.75
2018,6,12,15,30,896.0,84.0,4.0,29.7,710.0,74.24,55.25
2018,6,12,15,45,881.5,82.5,4.05,29.0,664.0,73.45,54.96
2018,6,12,16,0,867.0,81.0,4.1,28.3,618.0,72.55,54.56
2018,6,12,16,15,849.0,78.5,4.1,27.8,569.0,70.83,53.44
2018,6,12,16,30,831.0,76.0,4.1,27.3,520.0,68.98,52.21
2018,6,12,16,45,806.5,73.0,4.05,26.8,468.5,58.95,44.12
2018,6,12,17,0,782.0,70.0,4.0,26.3,417.0,57.3,43.0
2018,6,12,17,15,749.5,66.5,3.9,25.6,365.5,55.12,41.45
2018,6,12,17,30,717.0,63.0,3.8,24.9,314.0,52.91,39.83
2018,6,12,17,45,669.5,58.5,3.65,24.15,263.0,49.72,37.3
2018,6,12,18,0,622.0,54.0,3.5,23.4,212.0,42.74,31.38
2018,6,12,18,15,550.5,48.0,3.25,22.35,165.0,38.43,27.63
2018,6,12,18,30,479.0,42.0,3.0,21.3,118.0,34.14,23.69
2018,6,12,18,45,363.5,33.5,2.7,20.2,79.5,27.56,17.44
2018,6,12,19,0,248.0,25.0,2.4,19.1,41.0,20.98,7.11
2018,6,12,19,15,131.0,13.5,2.35,18.45,21.5,11.52,0.0
2018,6,12,19,30,14.0,2.0,2.3,17.8,2.0,0.0,0.0
2018,6,12,19,45,7.0,1.0,2.25,17.15,1.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.15,16.1,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,6,13,4,45,56.5,6.5,1.75,10.5,8.5,0.0,0.0
2018,6,13,5,0,113.0,13.0,1.8,10.7,17.0,84.11,0.0
2018,6,13,5,15,214.0,21.5,1.9,11.3,43.0,214.74,152.79
2018,6,13,5,30,315.0,30.0,2.0,11.9,69.0,312.04,256.52
2018,6,13,5,45,414.5,38.5,2.05,12.45,114.0,410.93,342.21
2018,6,13,6,0,514.0,47.0,2.1,13.0,159.0,517.01,429.1
2018,6,13,6,15,611.0,52.5,2.1,13.8,219.5,616.9,506.13
2018,6,13,6,30,708.0,58.0,2.1,14.6,280.0,727.74,587.11
2018,6,13,6,45,747.0,61.0,2.1,15.35,332.5,786.18,625.95
2018,6,13,7,0,786.0,64.0,2.1,16.1,385.0,844.17,663.22
2018,6,13,7,15,813.0,66.5,2.1,17.05,437.5,889.18,689.51
2018,6,13,7,30,840.0,69.0,2.1,18.0,490.0,921.72,706.53
2018,6,13,7,45,860.5,71.0,2.1,18.9,540.5,955.73,724.4
2018,6,13,8,0,881.0,73.0,2.1,19.8,591.0,987.33,740.26
2018,6,13,8,15,896.0,75.0,2.1,20.6,639.0,1010.63,750.73
2018,6,13,8,30,911.0,77.0,2.1,21.4,687.0,1030.88,759.24
2018,6,13,8,45,922.5,78.5,2.15,22.2,731.0,1043.69,763.62
2018,6,13,9,0,934.0,80.0,2.2,23.0,775.0,1053.1,766.0
2018,6,13,9,15,941.5,82.0,2.3,23.65,813.5,1055.5,765.12
2018,6,13,9,30,949.0,84.0,2.4,24.3,852.0,1054.29,762.14
2018,6,13,9,45,953.5,87.0,2.5,24.95,885.0,1047.54,755.79
2018,6,13,10,0,958.0,90.0,2.6,25.6,918.0,1037.12,747.27
2018,6,13,10,15,963.0,90.5,2.7,26.05,944.5,1020.95,735.8
2018,6,13,10,30,968.0,91.0,2.8,26.5,971.0,1001.3,722.2
