Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,23,7,0,777.0,66.0,0.9,21.0,380.0,836.14,631.66
2018,6,23,7,15,805.0,69.0,1.1,22.1,432.5,882.9,660.29
2018,6,23,7,30,833.0,72.0,1.3,23.2,485.0,917.2,680.12
2018,6,23,7,45,854.5,74.0,1.5,24.35,536.0,952.37,700.06
2018,6,23,8,0,876.0,76.0,1.7,25.5,587.0,985.2,718.08
2018,6,23,8,15,892.0,78.0,1.85,26.4,635.5,1009.81,730.64
2018,6,23,8,30,908.0,80.0,2.0,27.3,684.0,1031.43,741.31
2018,6,23,8,45,921.0,81.0,2.15,28.2,728.5,1045.56,747.25
2018,6,23,9,0,934.0,82.0,2.3,29.1,773.0,1056.34,751.19
2018,6,23,9,15,944.0,83.0,2.4,29.65,812.5,1060.57,751.63
2018,6,23,9,30,954.0,84.0,2.5,30.2,852.0,1061.22,750.02
2018,6,23,9,45,962.5,84.0,2.55,30.8,886.5,1055.61,744.01
2018,6,23,10,0,971.0,84.0,2.6,31.4,921.0,1046.37,735.96
2018,6,23,10,15,976.0,85.0,2.7,31.75,948.5,1031.17,725.6
2018,6,23,10,30,981.0,86.0,2.8,32.1,976.0,1012.41,713.13
2018,6,23,10,45,984.5,86.0,2.85,32.45,996.0,987.78,696.61
2018,6,23,11,0,988.0,86.0,2.9,32.8,1016.0,959.85,678.09
2018,6,23,11,15,989.5,86.5,2.95,33.0,1029.0,927.48,657.17
2018,6,23,11,30,991.0,87.0,3.0,33.2,1042.0,892.16,634.32
2018,6,23,11,45,991.5,87.5,3.05,33.4,1047.5,853.29,609.08
2018,6,23,12,0,992.0,88.0,3.1,33.6,1053.0,811.95,582.07
2018,6,23,12,15,990.0,89.0,3.2,33.6,1050.5,767.03,552.26
2018,6,23,12,30,988.0,90.0,3.3,33.6,1048.0,720.28,519.23
2018,6,23,12,45,985.0,90.5,3.4,33.6,1038.0,670.89,483.48
2018,6,23,13,0,982.0,91.0,3.5,33.6,1028.0,620.15,445.72
2018,6,23,13,15,978.5,90.5,3.6,33.45,1010.5,567.25,405.55
2018,6,23,13,30,975.0,90.0,3.7,33.3,993.0,513.45,363.41
2018,6,23,13,45,969.5,89.5,3.75,33.15,968.5,458.13,318.84
2018,6,23,14,0,964.0,89.0,3.8,33.0,944.0,402.52,272.92
2018,6,23,14,15,957.5,88.5,3.85,32.75,913.5,346.53,226.11
2018,6,23,14,30,951.0,88.0,3.9,32.5,883.0,290.79,179.55
2018,6,23,14,45,942.5,87.0,3.95,32.2,846.5,234.81,134.55
2018,6,23,15,0,934.0,86.0,4.0,31.9,810.0,179.72,94.54
2018,6,23,15,15,924.0,83.5,4.0,31.9,768.0,124.69,63.39
2018,6,23,15,30,914.0,81.0,4.0,31.9,726.0,72.71,53.46
2018,6,23,15,45,899.5,80.0,4.0,31.1,680.0,72.18,53.4
2018,6,23,16,0,885.0,79.0,4.0,30.3,634.0,71.56,53.25
2018,6,23,16,15,867.0,76.5,3.95,29.75,584.5,69.81,52.12
2018,6,23,16,30,849.0,74.0,3.9,29.2,535.0,67.93,50.88
2018,6,23,16,45,825.5,71.5,3.85,28.6,483.5,65.84,49.48
2018,6,23,17,0,802.0,69.0,3.8,28.0,432.0,56.67,42.12
2018,6,23,17,15,770.0,65.5,3.6,27.2,379.5,54.44,40.56
2018,6,23,17,30,738.0,62.0,3.4,26.4,327.0,52.17,38.91
2018,6,23,17,45,693.0,58.0,3.25,25.55,276.0,49.34,36.74
2018,6,23,18,0,648.0,54.0,3.1,24.7,225.0,46.53,34.46
2018,6,23,18,15,580.0,48.0,2.85,23.6,176.5,38.43,27.52
2018,6,23,18,30,512.0,42.0,2.6,22.5,128.0,34.08,23.61
2018,6,23,18,45,402.5,34.0,2.35,21.4,88.0,27.88,17.84
2018,6,23,19,0,293.0,26.0,2.1,20.3,48.0,21.69,9.98
2018,6,23,19,15,157.0,14.5,2.0,19.7,25.5,12.38,0.0
2018,6,23,19,30,21.0,3.0,1.9,19.1,3.0,0.0,0.0
2018,6,23,19,45,10.5,1.5,1.8,18.45,1.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.65,17.4,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.6,15.95,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,6,24,4,45,48.0,6.0,1.7,12.75,7.5,0.0,0.0
2018,6,24,5,0,96.0,12.0,1.8,13.0,15.0,71.67,0.0
2018,6,24,5,15,214.5,24.5,1.95,13.6,45.5,213.82,140.54
2018,6,24,5,30,333.0,37.0,2.1,14.2,76.0,331.89,268.74
2018,6,24,5,45,403.5,46.5,2.25,14.75,116.5,410.96,339.02
2018,6,24,6,0,474.0,56.0,2.4,15.3,157.0,494.53,408.44
2018,6,24,6,15,468.0,69.0,2.45,16.05,190.5,521.91,430.14
2018,6,24,6,30,462.0,82.0,2.5,16.8,224.0,547.33,448.81
2018,6,24,6,45,507.0,92.5,2.55,17.5,274.5,613.75,497.68
2018,6,24,7,0,552.0,103.0,2.6,18.2,325.0,680.74,544.85
2018,6,24,7,15,630.0,102.0,2.55,18.95,388.0,765.07,602.23
2018,6,24,7,30,708.0,101.0,2.5,19.7,451.0,849.85,657.45
2018,6,24,7,45,744.0,101.5,2.45,20.45,503.5,889.1,679.3
2018,6,24,8,0,780.0,102.0,2.4,21.2,556.0,933.32,704.36
2018,6,24,8,15,798.0,105.0,2.35,21.85,603.0,960.08,717.42
2018,6,24,8,30,816.0,108.0,2.3,22.5,650.0,983.99,728.59
2018,6,24,8,45,830.0,110.5,2.3,23.15,693.5,1000.17,735.19
2018,6,24,9,0,844.0,113.0,2.3,23.8,737.0,1000.34,731.57
2018,6,24,9,15,858.5,113.5,2.3,24.4,777.0,1008.29,733.45
2018,6,24,9,30,873.0,114.0,2.3,25.0,817.0,1012.9,733.22
2018,6,24,9,45,885.5,113.5,2.35,25.55,851.5,1011.0,729.7
2018,6,24,10,0,898.0,113.0,2.4,26.1,886.0,1005.63,724.18
2018,6,24,10,15,904.5,114.0,2.4,26.65,913.5,992.46,713.35
2018,6,24,10,30,911.0,115.0,2.4,27.2,941.0,975.88,700.58
2018,6,24,10,45,916.0,115.0,2.4,27.7,961.5,953.61,684.47
2018,6,24,11,0,921.0,115.0,2.4,28.2,982.0,928.16,666.48
2018,6,24,11,15,924.0,115.5,2.45,28.5,995.5,898.35,646.72
2018,6,24,11,30,927.0,116.0,2.5,28.8,1009.0,865.68,625.07
2018,6,24,11,45,928.5,116.0,2.55,29.1,1015.0,828.76,600.55
2018,6,24,12,0,930.0,116.0,2.6,29.4,1021.0,789.51,574.37
2018,6,24,12,15,929.5,116.5,2.65,29.5,1019.5,747.16,544.73
2018,6,24,12,30,929.0,117.0,2.7,29.6,1018.0,703.07,512.9
2018,6,24,12,45,926.5,117.0,2.75,29.75,1008.5,655.83,478.0
2018,6,24,13,0,924.0,117.0,2.8,29.9,999.0,607.36,441.3
2018,6,24,13,15,920.5,116.5,2.85,29.85,982.5,556.97,402.53
2018,6,24,13,30,917.0,116.0,2.9,29.8,966.0,505.77,361.99
2018,6,24,13,45,912.0,115.0,3.0,29.75,942.5,453.01,319.24
2018,6,24,14,0,907.0,114.0,3.1,29.7,919.0,399.99,275.18
2018,6,24,14,15,900.5,112.5,3.15,29.5,889.0,346.11,229.91
2018,6,24,14,30,894.0,111.0,3.2,29.3,859.0,292.54,184.91
2018,6,24,14,45,885.5,109.5,3.25,29.1,823.5,239.07,141.59
2018,6,24,15,0,877.0,108.0,3.3,28.9,788.0,186.51,103.04
2018,6,24,15,15,865.0,106.0,3.3,28.9,747.0,134.46,73.27
2018,6,24,15,30,853.0,104.0,3.3,28.9,706.0,85.01,64.15
2018,6,24,15,45,834.5,102.0,3.4,28.15,659.0,73.76,55.36
2018,6,24,16,0,816.0,100.0,3.5,27.4,612.0,73.68,55.66
2018,6,24,16,15,741.0,111.0,3.55,26.85,548.0,81.55,62.5
2018,6,24,16,30,666.0,122.0,3.6,26.3,484.0,82.19,63.39
2018,6,24,16,45,591.0,124.5,3.65,25.7,422.5,85.29,66.39
2018,6,24,17,0,516.0,127.0,3.7,25.1,361.0,88.05,69.13
2018,6,24,17,15,518.0,112.0,3.75,24.25,322.5,79.56,62.44
2018,6,24,17,30,520.0,97.0,3.8,23.4,284.0,71.69,56.15
2018,6,24,17,45,509.5,82.5,3.8,22.55,242.0,62.43,48.51
2018,6,24,18,0,499.0,68.0,3.8,21.7,200.0,52.62,40.2
2018,6,24,18,15,458.0,58.0,3.7,20.7,159.0,45.79,34.27
2018,6,24,18,30,417.0,48.0,3.6,19.7,118.0,38.68,27.88
2018,6,24,18,45,324.0,37.5,3.55,18.75,81.0,30.66,20.43
2018,6,24,19,0,231.0,27.0,3.5,17.8,44.0,22.46,10.76
2018,6,24,19,15,123.0,14.5,3.4,17.15,23.0,12.38,0.0
2018,6,24,19,30,15.0,2.0,3.3,16.5,2.0,0.0,0.0
2018,6,24,19,45,7.5,1.0,3.25,15.85,1.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,6,25,4,45,7.5,3.0,2.05,11.45,3.0,0.0,0.0
2018,6,25,5,0,15.0,6.0,2.2,11.6,6.0,14.71,0.0
2018,6,25,5,15,101.0,20.0,2.25,11.95,31.0,124.99,79.56
2018,6,25,5,30,187.0,34.0,2.3,12.3,56.0,217.79,177.47
2018,6,25,5,45,239.5,41.5,2.4,12.7,83.5,270.73,226.9
2018,6,25,6,0,292.0,49.0,2.5,13.1,111.0,328.66,278.1
2018,6,25,6,15,146.0,50.5,2.5,13.65,81.5,194.41,164.46
2018,6,25,6,30,0.0,52.0,2.5,14.2,52.0,43.02,31.25
2018,6,25,6,45,0.0,62.5,2.5,14.75,62.5,51.78,38.65
2018,6,25,7,0,0.0,73.0,2.5,15.3,73.0,60.55,45.84
2018,6,25,7,15,28.0,100.0,2.45,15.9,114.0,121.2,97.51
2018,6,25,7,30,56.0,127.0,2.4,16.5,155.0,176.76,143.6
2018,6,25,7,45,126.0,139.0,2.35,17.15,210.0,275.45,224.6
2018,6,25,8,0,196.0,151.0,2.3,17.8,265.0,377.79,305.15
2018,6,25,8,15,147.5,174.5,2.3,18.45,264.5,335.37,268.45
2018,6,25,8,30,99.0,198.0,2.3,19.1,264.0,310.33,245.77
2018,6,25,8,45,76.0,221.5,2.25,19.8,274.0,290.04,227.87
2018,6,25,9,0,53.0,245.0,2.2,20.5,284.0,288.43,224.37
2018,6,25,9,15,67.5,247.5,2.25,21.15,300.0,302.63,234.78
2018,6,25,9,30,82.0,250.0,2.3,21.8,316.0,335.04,258.66
2018,6,25,9,45,191.0,273.0,2.3,22.45,435.0,480.48,368.26
2018,6,25,10,0,300.0,296.0,2.3,23.1,554.0,602.56,455.88
2018,6,25,10,15,492.0,257.0,2.4,23.6,696.0,754.23,563.68
2018,6,25,10,30,684.0,218.0,2.5,24.1,838.0,883.85,651.92
2018,6,25,10,45,788.5,174.5,2.6,24.65,904.5,905.55,663.89
2018,6,25,11,0,893.0,131.0,2.7,25.2,971.0,918.21,670.88
2018,6,25,11,15,905.5,126.0,2.8,25.5,988.0,892.21,653.19
2018,6,25,11,30,918.0,121.0,2.9,25.8,1005.0,863.04,633.67
2018,6,25,11,45,920.5,120.5,3.05,26.1,1011.5,826.71,609.54
2018,6,25,12,0,923.0,120.0,3.2,26.4,1018.0,788.03,583.6
2018,6,25,12,15,926.0,118.5,3.3,26.5,1018.0,746.8,554.17
2018,6,25,12,30,929.0,117.0,3.4,26.6,1018.0,703.63,522.43
2018,6,25,12,45,932.5,113.5,3.55,26.7,1010.5,657.48,487.93
2018,6,25,13,0,936.0,110.0,3.7,26.8,1003.0,609.63,451.15
2018,6,25,13,15,933.5,108.5,3.8,26.75,986.5,558.55,411.01
2018,6,25,13,30,931.0,107.0,3.9,26.7,970.0,506.57,368.99
2018,6,25,13,45,927.0,106.0,3.95,26.65,947.0,453.6,324.94
2018,6,25,14,0,923.0,105.0,4.0,26.6,924.0,400.23,279.53
2018,6,25,14,15,917.0,103.5,4.05,26.4,894.5,345.74,232.8
2018,6,25,14,30,911.0,102.0,4.1,26.2,865.0,291.48,186.34
2018,6,25,14,45,904.0,100.0,4.1,26.0,829.5,237.14,141.43
2018,6,25,15,0,897.0,98.0,4.1,25.8,794.0,183.55,101.34
2018,6,25,15,15,886.0,96.0,4.1,25.8,753.0,130.59,70.45
2018,6,25,15,30,875.0,94.0,4.1,25.8,712.0,79.65,60.6
2018,6,25,15,45,862.0,91.5,4.1,25.15,667.0,78.48,60.0
2018,6,25,16,0,849.0,89.0,4.1,24.5,622.0,77.17,59.26
2018,6,25,16,15,833.0,85.5,4.05,24.05,574.0,65.77,50.0
2018,6,25,16,30,817.0,82.0,4.0,23.6,526.0,64.24,48.99
2018,6,25,16,45,795.0,78.5,3.95,23.15,476.0,62.5,47.8
2018,6,25,17,0,773.0,75.0,3.9,22.7,426.0,60.68,46.52
2018,6,25,17,15,742.5,70.5,3.8,22.15,374.5,57.9,44.43
2018,6,25,17,30,712.0,66.0,3.7,21.6,323.0,55.04,42.21
2018,6,25,17,45,669.0,61.0,3.6,21.0,272.5,51.57,39.41
2018,6,25,18,0,626.0,56.0,3.5,20.4,222.0,44.13,33.02
2018,6,25,18,15,561.0,49.5,3.35,19.6,174.5,39.49,28.95
2018,6,25,18,30,496.0,43.0,3.2,18.8,127.0,34.82,24.66
2018,6,25,18,45,392.0,34.5,3.05,18.05,87.5,28.25,18.46
2018,6,25,19,0,288.0,26.0,2.9,17.3,48.0,21.66,10.27
2018,6,25,19,15,154.5,14.5,2.85,16.7,25.5,12.38,0.0
2018,6,25,19,30,21.0,3.0,2.8,16.1,3.0,0.0,0.0
2018,6,25,19,45,10.5,1.5,2.75,15.55,1.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,6,26,4,45,32.0,5.0,1.75,9.9,6.0,0.0,0.0
2018,6,26,5,0,64.0,10.0,1.9,10.2,12.0,49.41,0.0
2018,6,26,5,15,182.5,22.5,1.95,10.85,41.0,185.78,119.02
2018,6,26,5,30,301.0,35.0,2.0,11.5,70.0,306.29,250.2
2018,6,26,5,45,395.5,45.0,2.0,12.1,114.0,402.6,335.04
2018,6,26,6,0,490.0,55.0,2.0,12.7,158.0,505.64,419.85
2018,6,26,6,15,559.5,60.5,2.0,13.55,208.5,587.38,483.36
2018,6,26,6,30,629.0,66.0,2.0,14.4,259.0,671.88,545.56
2018,6,26,6,45,664.0,73.0,1.95,15.25,309.5,729.65,584.54
2018,6,26,7,0,699.0,80.0,1.9,16.1,360.0,787.14,621.64
2018,6,26,7,15,735.5,83.5,1.9,17.05,414.0,835.02,650.64
2018,6,26,7,30,772.0,87.0,1.9,18.0,468.0,887.86,682.16
2018,6,26,7,45,832.0,80.0,1.85,18.9,529.5,948.75,717.58
2018,6,26,8,0,892.0,73.0,1.8,19.8,591.0,997.0,743.35
2018,6,26,8,15,907.0,74.5,1.85,20.65,639.0,1020.33,753.95
2018,6,26,8,30,922.0,76.0,1.9,21.5,687.0,1040.63,762.85
2018,6,26,8,45,933.5,78.0,1.95,22.35,732.0,1054.73,767.83
2018,6,26,9,0,945.0,80.0,2.0,23.2,777.0,1065.37,770.77
2018,6,26,9,15,952.5,81.5,2.1,23.95,816.0,1067.79,769.65
2018,6,26,9,30,960.0,83.0,2.2,24.7,855.0,1066.61,766.45
2018,6,26,9,45,965.5,85.5,2.35,25.45,889.0,1060.87,761.13
2018,6,26,10,0,971.0,88.0,2.5,26.2,923.0,1051.42,753.56
2018,6,26,10,15,976.0,88.5,2.6,26.7,950.5,1035.72,742.33
2018,6,26,10,30,981.0,89.0,2.7,27.2,978.0,1016.48,728.96
2018,6,26,10,45,984.5,90.0,2.8,27.75,999.0,992.86,712.72
2018,6,26,11,0,988.0,91.0,2.9,28.3,1020.0,965.87,694.36
2018,6,26,11,15,990.0,91.5,3.1,28.5,1033.5,933.88,674.42
2018,6,26,11,30,992.0,92.0,3.3,28.7,1047.0,898.9,652.26
2018,6,26,11,45,993.0,92.0,3.45,28.9,1053.0,859.89,626.87
2018,6,26,12,0,994.0,92.0,3.6,29.1,1059.0,818.4,599.55
2018,6,26,12,15,994.5,91.5,3.7,29.1,1057.5,773.88,569.22
2018,6,26,12,30,995.0,91.0,3.8,29.1,1056.0,727.37,535.54
2018,6,26,12,45,994.5,90.0,3.95,29.1,1047.0,678.04,499.11
2018,6,26,13,0,994.0,89.0,4.1,29.1,1038.0,627.15,460.45
2018,6,26,13,15,991.0,89.0,4.2,28.95,1021.5,574.33,419.32
2018,6,26,13,30,988.0,89.0,4.3,28.8,1005.0,520.5,376.14
2018,6,26,13,45,984.0,88.0,4.35,28.65,981.0,464.76,330.21
2018,6,26,14,0,980.0,87.0,4.4,28.5,957.0,408.56,282.76
2018,6,26,14,15,974.0,86.5,4.45,28.2,926.5,351.85,234.38
2018,6,26,14,30,968.0,86.0,4.5,27.9,896.0,295.31,186.17
2018,6,26,14,45,961.0,84.0,4.55,27.6,859.5,238.0,139.01
2018,6,26,15,0,954.0,82.0,4.6,27.3,823.0,181.44,96.82
2018,6,26,15,15,944.0,81.0,4.6,27.3,781.5,126.23,64.74
2018,6,26,15,30,934.0,80.0,4.6,27.3,740.0,72.51,54.37
2018,6,26,15,45,922.0,78.0,4.55,26.45,694.0,71.36,53.81
2018,6,26,16,0,910.0,76.0,4.5,25.6,648.0,70.1,53.11
2018,6,26,16,15,894.5,73.5,4.45,25.05,598.5,68.31,51.92
2018,6,26,16,30,879.0,71.0,4.4,24.5,549.0,66.4,50.62
2018,6,26,16,45,858.0,68.0,4.35,23.95,497.0,63.93,48.85
2018,6,26,17,0,837.0,65.0,4.3,23.4,445.0,61.33,46.94
2018,6,26,17,15,807.5,61.5,4.2,22.65,392.0,51.85,39.14
2018,6,26,17,30,778.0,58.0,4.1,21.9,339.0,49.44,37.32
2018,6,26,17,45,736.5,54.5,3.95,21.15,287.0,46.88,35.3
2018,6,26,18,0,695.0,51.0,3.8,20.4,235.0,44.33,33.2
2018,6,26,18,15,599.0,47.5,3.6,19.55,182.0,41.49,30.71
2018,6,26,18,30,503.0,44.0,3.4,18.7,129.0,35.68,25.42
2018,6,26,18,45,332.5,34.0,3.2,17.8,82.5,27.6,17.93
2018,6,26,19,0,162.0,24.0,3.0,16.9,36.0,18.64,8.11
2018,6,26,19,15,98.0,14.0,2.95,16.25,19.5,11.95,0.0
2018,6,26,19,30,34.0,4.0,2.9,15.6,3.0,0.0,0.0
2018,6,26,19,45,17.0,2.0,2.85,15.0,1.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.55,11.2,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.55,10.8,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.6,10.65,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.6,10.55,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,2.55,9.9,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,2.45,9.65,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,2.35,9.4,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.25,9.15,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,2.25,9.1,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,6,27,4,45,1.5,3.0,2.35,9.3,3.0,0.0,0.0
2018,6,27,5,0,3.0,6.0,2.4,9.4,6.0,7.04,0.0
2018,6,27,5,15,45.5,18.5,2.35,9.85,23.5,68.31,39.63
2018,6,27,5,30,88.0,31.0,2.3,10.3,41.0,121.63,97.89
2018,6,27,5,45,115.0,46.0,2.3,10.75,66.0,164.12,137.14
2018,6,27,6,0,142.0,61.0,2.3,11.2,91.0,207.47,175.81
2018,6,27,6,15,139.5,77.5,2.25,11.95,113.5,229.44,194.32
2018,6,27,6,30,137.0,94.0,2.2,12.7,136.0,232.46,196.38
2018,6,27,6,45,235.0,102.0,2.15,13.4,189.5,348.79,293.48
2018,6,27,7,0,333.0,110.0,2.1,14.1,243.0,475.84,394.02
2018,6,27,7,15,381.0,125.0,2.05,15.0,297.0,545.71,444.98
2018,6,27,7,30,429.0,140.0,2.0,15.9,351.0,615.91,494.6
2018,6,27,7,45,562.5,127.0,2.0,16.75,434.5,747.66,587.44
2018,6,27,8,0,696.0,114.0,2.0,17.6,518.0,869.85,668.17
2018,6,27,8,15,769.5,106.5,2.0,18.45,587.5,932.91,705.57
2018,6,27,8,30,843.0,99.0,2.0,19.3,657.0,988.24,737.4
2018,6,27,8,45,899.5,87.5,2.05,20.2,719.0,1031.54,761.2
2018,6,27,9,0,956.0,76.0,2.1,21.1,781.0,1071.86,782.85
2018,6,27,9,15,958.0,81.0,2.25,21.75,819.0,1072.9,781.38
2018,6,27,9,30,960.0,86.0,2.4,22.4,857.0,1070.15,778.01
2018,6,27,9,45,958.5,92.5,2.55,23.05,889.5,1061.76,771.13
2018,6,27,10,0,957.0,99.0,2.7,23.7,922.0,1049.61,761.94
2018,6,27,10,15,962.0,100.0,2.85,24.1,949.5,1034.41,751.59
2018,6,27,10,30,967.0,101.0,3.0,24.5,977.0,1015.67,738.98
2018,6,27,10,45,970.0,102.5,3.2,24.95,998.0,992.11,723.47
2018,6,27,11,0,973.0,104.0,3.4,25.4,1019.0,965.2,705.68
2018,6,27,11,15,975.5,104.5,3.55,25.55,1032.5,933.75,685.25
2018,6,27,11,30,978.0,105.0,3.7,25.7,1046.0,899.31,662.68
2018,6,27,11,45,978.5,105.5,3.85,25.85,1052.0,860.51,636.97
2018,6,27,12,0,979.0,106.0,4.0,26.0,1058.0,819.28,609.36
2018,6,27,12,15,979.5,105.5,4.1,25.95,1056.5,775.07,578.41
2018,6,27,12,30,980.0,105.0,4.2,25.9,1055.0,728.93,544.51
2018,6,27,12,45,979.0,104.0,4.3,25.85,1046.0,679.74,507.53
2018,6,27,13,0,978.0,103.0,4.4,25.8,1037.0,629.09,468.43
2018,6,27,13,15,974.5,103.0,4.45,25.6,1020.0,576.58,426.97
2018,6,27,13,30,971.0,103.0,4.5,25.4,1003.0,523.15,383.6
2018,6,27,13,45,966.5,102.0,4.55,25.2,979.0,467.91,337.61
2018,6,27,14,0,962.0,101.0,4.6,25.0,955.0,412.27,290.13
2018,6,27,14,15,956.0,99.0,4.65,24.7,924.0,355.36,241.04
2018,6,27,14,30,950.0,97.0,4.7,24.4,893.0,298.65,192.13
2018,6,27,14,45,942.5,95.5,4.7,24.1,856.5,242.41,145.2
2018,6,27,15,0,935.0,94.0,4.7,23.8,820.0,186.95,103.27
2018,6,27,15,15,924.5,92.0,4.7,23.8,778.0,131.94,70.67
2018,6,27,15,30,914.0,90.0,4.7,23.8,736.0,78.44,60.11
2018,6,27,15,45,887.0,92.0,4.75,22.9,685.5,79.27,61.23
2018,6,27,16,0,860.0,94.0,4.8,22.0,635.0,80.44,62.64
2018,6,27,16,15,838.0,91.5,4.8,21.3,584.0,69.83,54.03
2018,6,27,16,30,816.0,89.0,4.8,20.6,533.0,69.05,53.72
2018,6,27,16,45,782.0,86.5,4.8,19.95,478.5,68.05,53.21
2018,6,27,17,0,748.0,84.0,4.8,19.3,424.0,67.06,52.71
2018,6,27,17,15,705.0,80.5,4.75,18.5,370.0,59.74,46.71
2018,6,27,17,30,662.0,77.0,4.7,17.7,316.0,58.03,45.53
2018,6,27,17,45,601.0,70.5,4.6,16.85,261.5,53.9,42.16
2018,6,27,18,0,540.0,64.0,4.5,16.0,207.0,49.71,38.6
2018,6,27,18,15,477.0,55.5,4.4,15.25,162.0,43.81,33.34
2018,6,27,18,30,414.0,47.0,4.3,14.5,117.0,37.78,27.74
2018,6,27,18,45,312.0,37.0,4.15,13.7,80.0,30.14,20.48
2018,6,27,19,0,210.0,27.0,4.0,12.9,43.0,21.03,10.13
2018,6,27,19,15,115.0,15.0,3.95,12.45,23.0,12.8,0.0
2018,6,27,19,30,20.0,3.0,3.9,12.0,3.0,0.0,0.0
2018,6,27,19,45,10.0,1.5,3.8,11.55,1.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.7,10.85,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,3.65,10.35,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.55,9.95,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.4,9.65,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.25,9.4,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,2.95,9.1,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,2.65,8.85,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,2.65,8.85,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,2.75,8.9,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,2.85,8.9,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,6,28,4,45,37.0,6.0,3.15,9.45,7.0,0.0,0.0
2018,6,28,5,0,74.0,12.0,3.2,9.6,14.0,57.4,0.0
2018,6,28,5,15,189.0,25.0,3.3,10.05,43.0,194.38,119.6
2018,6,28,5,30,304.0,38.0,3.4,10.5,72.0,310.5,255.04
2018,6,28,5,45,419.0,45.0,3.55,10.95,117.5,420.08,352.94
2018,6,28,6,0,534.0,52.0,3.7,11.4,163.0,536.58,450.86
2018,6,28,6,15,598.5,56.5,3.7,12.0,213.0,614.0,512.91
2018,6,28,6,30,663.0,61.0,3.7,12.6,263.0,687.94,569.23
2018,6,28,6,45,705.0,64.5,3.75,13.2,314.5,748.94,613.33
2018,6,28,7,0,747.0,68.0,3.8,13.8,366.0,809.73,655.61
2018,6,28,7,15,776.0,70.5,3.75,14.4,417.5,856.24,685.51
2018,6,28,7,30,805.0,73.0,3.7,15.0,469.0,901.24,713.51
2018,6,28,7,45,826.5,75.5,3.7,15.6,519.0,925.93,726.7
2018,6,28,8,0,848.0,78.0,3.7,16.2,569.0,959.18,745.91
2018,6,28,8,15,865.0,80.0,3.7,16.8,617.0,984.69,759.42
2018,6,28,8,30,882.0,82.0,3.7,17.4,665.0,1007.32,770.91
2018,6,28,8,45,895.0,83.5,3.75,18.0,709.0,1022.15,777.46
2018,6,28,9,0,908.0,85.0,3.8,18.6,753.0,1033.71,781.93
2018,6,28,9,15,919.0,86.0,3.85,19.1,793.0,1039.22,782.77
2018,6,28,9,30,930.0,87.0,3.9,19.6,833.0,1041.23,781.45
2018,6,28,9,45,939.0,87.0,3.95,20.1,867.0,1036.55,775.84
2018,6,28,10,0,948.0,87.0,4.0,20.6,901.0,1028.3,768.06
2018,6,28,10,15,954.0,88.0,4.1,20.95,929.5,1014.62,757.58
2018,6,28,10,30,960.0,89.0,4.2,21.3,958.0,997.4,744.87
2018,6,28,10,45,964.5,89.5,4.25,21.65,979.0,974.81,728.36
2018,6,28,11,0,969.0,90.0,4.3,22.0,1000.0,948.88,709.7
2018,6,28,11,15,971.5,90.5,4.35,22.2,1014.0,918.01,688.13
2018,6,28,11,30,974.0,91.0,4.4,22.4,1028.0,884.16,664.52
2018,6,28,11,45,975.0,91.0,4.45,22.6,1034.0,845.9,637.84
2018,6,28,12,0,976.0,91.0,4.5,22.8,1040.0,805.19,609.43
2018,6,28,12,15,976.0,91.0,4.6,22.9,1038.5,761.54,578.37
2018,6,28,12,30,976.0,91.0,4.7,23.0,1037.0,715.95,543.91
2018,6,28,12,45,974.0,91.0,4.75,23.1,1028.0,667.37,506.19
2018,6,28,13,0,972.0,91.0,4.8,23.2,1019.0,617.37,466.45
2018,6,28,13,15,969.0,90.5,4.9,23.1,1002.5,565.24,424.52
2018,6,28,13,30,966.0,90.0,5.0,23.0,986.0,512.16,380.57
2018,6,28,13,45,962.0,88.5,5.05,22.95,962.0,457.2,333.8
2018,6,28,14,0,958.0,87.0,5.1,22.9,938.0,401.81,285.59
2018,6,28,14,15,952.0,86.5,5.1,22.7,908.0,346.27,236.71
2018,6,28,14,30,946.0,86.0,5.1,22.5,878.0,290.91,188.1
2018,6,28,14,45,938.0,84.5,5.15,22.3,842.0,234.91,140.8
2018,6,28,15,0,930.0,83.0,5.2,22.1,806.0,179.76,98.59
2018,6,28,15,15,920.0,81.5,5.2,22.1,764.5,125.49,66.1
2018,6,28,15,30,910.0,80.0,5.2,22.1,723.0,72.67,55.71
2018,6,28,15,45,897.5,77.5,5.1,21.5,677.5,70.57,54.26
2018,6,28,16,0,885.0,75.0,5.0,20.9,632.0,68.99,53.23
2018,6,28,16,15,868.5,73.0,4.95,20.5,583.5,67.54,52.26
2018,6,28,16,30,852.0,71.0,4.9,20.1,535.0,65.97,51.19
2018,6,28,16,45,830.0,68.5,4.8,19.65,484.0,63.86,49.68
2018,6,28,17,0,808.0,66.0,4.7,19.2,433.0,54.54,41.89
2018,6,28,17,15,777.0,63.0,4.65,18.6,381.0,52.61,40.48
2018,6,28,17,30,746.0,60.0,4.6,18.0,329.0,50.65,39.01
2018,6,28,17,45,701.5,56.0,4.5,17.4,277.5,47.76,36.65
2018,6,28,18,0,657.0,52.0,4.4,16.8,226.0,44.87,34.19
2018,6,28,18,15,589.0,47.0,4.25,16.05,178.0,40.98,30.72
2018,6,28,18,30,521.0,42.0,4.1,15.3,130.0,34.09,24.41
2018,6,28,18,45,409.5,34.0,4.0,14.55,89.5,27.87,18.44
2018,6,28,19,0,298.0,26.0,3.9,13.8,49.0,21.66,10.57
2018,6,28,19,15,163.0,15.0,3.85,13.3,26.0,12.8,0.0
2018,6,28,19,30,28.0,4.0,3.8,12.8,3.0,0.0,0.0
2018,6,28,19,45,14.0,2.0,3.75,12.25,1.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.65,11.45,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.45,10.45,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.2,9.85,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.15,9.75,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.0,9.65,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.8,9.55,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.65,9.4,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.55,9.25,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.5,8.95,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.45,8.9,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.15,8.75,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,6,29,4,45,55.0,6.5,2.1,9.05,7.5,0.0,0.0
2018,6,29,5,0,110.0,13.0,2.1,9.2,15.0,81.12,0.0
2018,6,29,5,15,252.5,23.5,2.05,9.7,46.5,234.92,141.15
2018,6,29,5,30,395.0,34.0,2.0,10.2,78.0,372.6,303.83
2018,6,29,5,45,478.5,41.0,1.95,10.65,121.0,460.29,382.02
2018,6,29,6,0,562.0,48.0,1.9,11.1,164.0,553.27,458.71
2018,6,29,6,15,605.0,55.5,1.8,11.9,211.5,617.74,508.15
2018,6,29,6,30,648.0,63.0,1.7,12.7,259.0,683.41,555.34
2018,6,29,6,45,712.0,62.5,1.6,13.5,315.0,752.33,602.02
2018,6,29,7,0,776.0,62.0,1.5,14.3,371.0,828.14,650.96
2018,6,29,7,15,804.0,65.0,1.5,15.25,423.5,875.05,678.27
2018,6,29,7,30,832.0,68.0,1.5,16.2,476.0,909.68,696.61
2018,6,29,7,45,853.5,70.0,1.5,17.15,527.0,945.15,715.15
2018,6,29,8,0,875.0,72.0,1.5,18.1,578.0,978.31,731.71
2018,6,29,8,15,890.5,74.0,1.6,19.1,626.0,1002.78,743.74
2018,6,29,8,30,906.0,76.0,1.7,20.1,674.0,1024.25,753.85
2018,6,29,8,45,918.0,77.5,1.85,21.1,718.5,1038.34,759.95
2018,6,29,9,0,930.0,79.0,2.0,22.1,763.0,1049.06,763.97
2018,6,29,9,15,937.0,81.5,2.2,22.95,802.0,1052.37,764.39
2018,6,29,9,30,944.0,84.0,2.4,23.8,841.0,1052.07,762.56
2018,6,29,9,45,947.5,87.5,2.65,24.65,874.0,1045.73,757.4
2018,6,29,10,0,951.0,91.0,2.9,25.5,907.0,1035.73,749.84
2018,6,29,10,15,956.5,91.5,3.1,26.0,934.5,1020.91,739.71
2018,6,29,10,30,962.0,92.0,3.3,26.5,962.0,1002.59,727.31
2018,6,29,10,45,966.5,92.0,3.5,26.95,983.0,979.41,711.84
2018,6,29,11,0,971.0,92.0,3.7,27.4,1004.0,952.9,694.13
2018,6,29,11,15,973.0,92.5,3.8,27.65,1017.5,921.51,673.08
2018,6,29,11,30,975.0,93.0,3.9,27.9,1031.0,887.16,650.0
2018,6,29,11,45,976.0,93.5,4.05,28.1,1037.0,849.25,624.78
2018,6,29,12,0,977.0,94.0,4.2,28.3,1043.0,808.86,597.65
2018,6,29,12,15,975.0,94.5,4.3,28.35,1040.5,764.11,566.5
2018,6,29,12,30,973.0,95.0,4.4,28.4,1038.0,717.57,532.22
2018,6,29,12,45,969.5,95.5,4.5,28.45,1028.0,668.51,495.31
2018,6,29,13,0,966.0,96.0,4.6,28.5,1018.0,618.18,456.59
2018,6,29,13,15,962.5,96.0,4.65,28.45,1001.5,566.37,415.74
2018,6,29,13,30,959.0,96.0,4.7,28.4,985.0,513.65,373.01
2018,6,29,13,45,954.5,95.0,4.7,28.3,961.5,459.12,327.74
2018,6,29,14,0,950.0,94.0,4.7,28.2,938.0,404.19,281.11
2018,6,29,14,15,944.0,92.5,4.7,28.0,907.5,348.31,233.22
2018,6,29,14,30,938.0,91.0,4.7,27.8,877.0,292.63,185.57
2018,6,29,14,45,930.0,90.0,4.75,27.65,841.0,237.31,139.86
2018,6,29,15,0,922.0,89.0,4.8,27.5,805.0,182.81,99.05
2018,6,29,15,15,911.0,87.0,4.8,27.5,763.5,128.49,67.13
2018,6,29,15,30,900.0,85.0,4.8,27.5,722.0,75.72,56.97
2018,6,29,15,45,887.0,83.0,4.75,26.85,676.5,73.77,55.7
2018,6,29,16,0,874.0,81.0,4.7,26.2,631.0,72.61,55.06
2018,6,29,16,15,857.5,78.0,4.65,25.7,582.0,70.61,53.7
2018,6,29,16,30,841.0,75.0,4.6,25.2,533.0,68.47,52.21
2018,6,29,16,45,819.5,72.0,4.55,24.75,482.5,58.24,43.87
2018,6,29,17,0,798.0,69.0,4.5,24.3,432.0,56.58,42.73
2018,6,29,17,15,768.0,65.0,4.3,23.6,380.0,54.0,40.82
2018,6,29,17,30,738.0,61.0,4.1,22.9,328.0,51.35,38.8
2018,6,29,17,45,695.0,57.0,3.95,22.25,277.0,48.51,36.55
2018,6,29,18,0,652.0,53.0,3.8,21.6,226.0,45.67,34.19
2018,6,29,18,15,586.5,47.5,3.4,20.65,178.0,38.04,27.56
2018,6,29,18,30,521.0,42.0,3.0,19.7,130.0,34.09,23.94
2018,6,29,18,45,414.5,34.0,2.6,18.75,89.5,27.88,18.1
2018,6,29,19,0,308.0,26.0,2.2,17.8,49.0,21.69,10.36
2018,6,29,19,15,167.5,15.0,2.15,17.25,26.0,12.8,0.0
2018,6,29,19,30,27.0,4.0,2.1,16.7,3.0,0.0,0.0
2018,6,29,19,45,13.5,2.0,2.05,16.15,1.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,6,30,4,45,65.0,6.0,1.15,12.55,7.5,0.0,0.0
2018,6,30,5,0,130.0,12.0,1.2,12.9,15.0,92.9,0.0
2018,6,30,5,15,278.5,21.5,1.35,13.7,46.5,250.02,142.56
2018,6,30,5,30,427.0,31.0,1.5,14.5,78.0,392.04,312.49
2018,6,30,5,45,514.5,37.0,1.7,15.3,122.5,474.29,385.27
2018,6,30,6,0,602.0,43.0,1.9,16.1,167.0,571.53,464.07
2018,6,30,6,15,656.5,47.5,1.75,17.05,217.0,643.6,517.4
2018,6,30,6,30,711.0,52.0,1.6,18.0,267.0,717.21,568.13
2018,6,30,6,45,748.0,55.0,1.45,18.95,318.5,774.05,603.53
2018,6,30,7,0,785.0,58.0,1.3,19.9,370.0,830.52,636.48
2018,6,30,7,15,811.0,61.0,1.15,20.95,422.0,865.44,652.68
2018,6,30,7,30,837.0,64.0,1.0,22.0,474.0,908.85,673.61
2018,6,30,7,45,856.5,66.5,0.85,23.05,524.5,943.26,687.41
2018,6,30,8,0,876.0,69.0,0.7,24.1,575.0,975.25,698.93
2018,6,30,8,15,890.5,71.0,0.8,24.85,622.5,998.84,710.96
2018,6,30,8,30,905.0,73.0,0.9,25.6,670.0,1019.43,721.23
2018,6,30,8,45,916.0,75.0,1.05,26.4,714.0,1033.24,728.24
2018,6,30,9,0,927.0,77.0,1.2,27.2,758.0,1043.65,733.23
2018,6,30,9,15,936.5,77.5,1.25,27.75,797.0,1047.28,733.05
2018,6,30,9,30,946.0,78.0,1.3,28.3,836.0,1047.38,730.97
2018,6,30,9,45,953.0,79.0,1.4,28.9,870.0,1041.96,726.42
2018,6,30,10,0,960.0,80.0,1.5,29.5,904.0,1032.92,719.8
2018,6,30,10,15,964.5,81.0,1.6,29.85,931.0,1017.86,710.3
2018,6,30,10,30,969.0,82.0,1.7,30.2,958.0,999.28,698.7
2018,6,30,10,45,972.0,83.0,1.85,30.6,978.5,975.87,684.59
2018,6,30,11,0,975.0,84.0,2.0,31.0,999.0,949.14,668.27
2018,6,30,11,15,976.5,85.0,2.15,31.2,1012.5,917.93,649.46
2018,6,30,11,30,978.0,86.0,2.3,31.4,1026.0,883.75,628.51
2018,6,30,11,45,978.5,86.0,2.4,31.6,1031.5,845.13,604.03
2018,6,30,12,0,979.0,86.0,2.5,31.8,1037.0,804.07,577.71
2018,6,30,12,15,977.0,87.0,2.7,31.8,1035.0,759.86,549.29
2018,6,30,12,30,975.0,88.0,2.9,31.8,1033.0,713.8,517.29
2018,6,30,12,45,971.5,89.0,3.05,31.85,1023.5,665.18,482.15
2018,6,30,13,0,968.0,90.0,3.2,31.9,1014.0,615.24,444.97
2018,6,30,13,15,964.5,90.0,3.3,31.8,997.5,563.43,405.39
2018,6,30,13,30,961.0,90.0,3.4,31.7,981.0,510.69,363.86
2018,6,30,13,45,956.0,89.5,3.5,31.55,957.0,456.26,319.91
2018,6,30,14,0,951.0,89.0,3.6,31.4,933.0,401.48,274.51
2018,6,30,14,15,945.0,87.5,3.7,31.2,903.0,345.58,227.56
2018,6,30,14,30,939.0,86.0,3.8,31.0,873.0,289.89,180.74
2018,6,30,14,45,930.5,85.0,3.9,30.8,837.0,234.46,135.69
2018,6,30,15,0,922.0,84.0,4.0,30.6,801.0,179.91,95.44
2018,6,30,15,15,911.5,83.0,4.0,30.6,760.0,126.27,64.42
2018,6,30,15,30,901.0,82.0,4.0,30.6,719.0,74.13,54.9
2018,6,30,15,45,886.5,80.5,4.05,29.95,673.5,72.22,53.69
2018,6,30,16,0,872.0,79.0,4.1,29.3,628.0,71.31,53.26
2018,6,30,16,15,853.0,77.5,4.05,28.8,579.0,70.21,52.66
2018,6,30,16,30,834.0,76.0,4.0,28.3,530.0,69.02,51.97
2018,6,30,16,45,810.5,73.0,4.0,27.8,479.0,58.81,43.77
2018,6,30,17,0,787.0,70.0,4.0,27.3,428.0,57.16,42.66
2018,6,30,17,15,755.5,66.5,3.9,26.55,376.5,54.99,41.13
2018,6,30,17,30,724.0,63.0,3.8,25.8,325.0,52.77,39.52
2018,6,30,17,45,679.5,58.5,3.7,25.05,274.0,49.59,37.03
2018,6,30,18,0,635.0,54.0,3.6,24.3,223.0,46.39,34.41
2018,6,30,18,15,567.5,48.5,3.4,23.25,175.5,38.71,27.82
2018,6,30,18,30,500.0,43.0,3.2,22.2,128.0,34.82,24.28
2018,6,30,18,45,393.0,34.5,3.0,21.15,88.0,28.24,18.19
2018,6,30,19,0,286.0,26.0,2.8,20.1,48.0,21.64,10.17
2018,6,30,19,15,155.0,14.5,2.7,19.4,25.5,12.38,0.0
2018,6,30,19,30,24.0,3.0,2.6,18.7,3.0,0.0,0.0
2018,6,30,19,45,12.0,1.5,2.5,18.0,1.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.35,16.85,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,2.05,15.35,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,7,1,4,45,42.5,5.0,1.65,13.15,6.0,0.0,0.0
2018,7,1,5,0,85.0,10.0,1.7,13.4,12.0,62.52,0.0
2018,7,1,5,15,205.0,22.0,1.85,13.95,41.0,199.6,108.57
2018,7,1,5,30,325.0,34.0,2.0,14.5,70.0,321.5,257.84
2018,7,1,5,45,402.5,43.5,2.1,15.1,110.5,404.97,332.64
2018,7,1,6,0,480.0,53.0,2.2,15.7,151.0,493.8,406.22
2018,7,1,6,15,495.5,65.0,2.25,16.4,191.0,538.38,441.58
2018,7,1,6,30,511.0,77.0,2.3,17.1,231.0,582.45,474.55
2018,7,1,6,45,588.0,79.0,2.3,17.85,287.5,668.28,536.82
2018,7,1,7,0,665.0,81.0,2.3,18.6,344.0,755.96,597.29
2018,7,1,7,15,708.5,83.0,2.3,19.35,398.0,807.67,629.74
2018,7,1,7,30,752.0,85.0,2.3,20.1,452.0,865.02,665.37
2018,7,1,7,45,774.5,88.5,2.25,20.9,501.5,902.28,685.57
2018,7,1,8,0,797.0,92.0,2.2,21.7,551.0,937.26,703.91
2018,7,1,8,15,814.5,94.5,2.25,22.4,598.0,963.4,717.35
2018,7,1,8,30,832.0,97.0,2.3,23.1,645.0,974.59,720.98
2018,7,1,8,45,845.5,99.5,2.35,23.8,688.5,990.72,728.08
2018,7,1,9,0,859.0,102.0,2.4,24.5,732.0,1003.67,733.13
2018,7,1,9,15,869.0,104.5,2.45,25.15,771.0,1009.75,734.02
2018,7,1,9,30,879.0,107.0,2.5,25.8,810.0,1012.42,732.91
2018,7,1,9,45,887.0,108.5,2.55,26.4,843.5,1008.54,727.92
2018,7,1,10,0,895.0,110.0,2.6,27.0,877.0,1001.2,720.95
2018,7,1,10,15,901.0,111.5,2.7,27.5,904.5,988.45,711.42
2018,7,1,10,30,907.0,113.0,2.8,28.0,932.0,972.28,699.82
2018,7,1,10,45,911.0,114.0,2.85,28.45,952.5,950.44,684.39
2018,7,1,11,0,915.0,115.0,2.9,28.9,973.0,925.4,667.0
2018,7,1,11,15,917.5,115.5,3.0,29.15,986.5,895.55,647.39
2018,7,1,11,30,920.0,116.0,3.1,29.4,1000.0,862.87,625.86
2018,7,1,11,45,921.0,115.5,3.2,29.6,1005.5,825.54,601.23
2018,7,1,12,0,922.0,115.0,3.3,29.8,1011.0,785.95,574.91
2018,7,1,12,15,916.5,118.5,3.4,29.8,1008.0,742.86,544.84
2018,7,1,12,30,911.0,122.0,3.5,29.8,1005.0,698.3,512.62
2018,7,1,12,45,902.5,126.0,3.65,29.8,994.0,651.04,477.82
2018,7,1,13,0,894.0,130.0,3.8,29.8,983.0,602.99,441.47
2018,7,1,13,15,889.5,130.0,3.85,29.65,966.5,553.68,403.25
2018,7,1,13,30,885.0,130.0,3.9,29.5,950.0,503.71,363.4
2018,7,1,13,45,878.5,129.5,3.95,29.3,926.5,452.09,321.34
2018,7,1,14,0,872.0,129.0,4.0,29.1,903.0,400.36,278.18
2018,7,1,14,15,864.5,127.5,4.05,28.8,873.5,347.8,233.86
2018,7,1,14,30,857.0,126.0,4.1,28.5,844.0,295.64,189.87
2018,7,1,14,45,846.0,125.0,4.1,28.2,808.5,243.71,147.59
2018,7,1,15,0,835.0,124.0,4.1,27.9,773.0,183.63,102.88
2018,7,1,15,15,822.5,121.5,4.1,27.9,732.5,132.46,72.63
2018,7,1,15,30,810.0,119.0,4.1,27.9,692.0,83.14,62.92
2018,7,1,15,45,793.5,116.0,4.05,27.1,647.0,81.77,62.21
2018,7,1,16,0,777.0,113.0,4.0,26.3,602.0,81.48,62.38
2018,7,1,16,15,756.0,109.0,3.9,25.75,554.0,80.34,61.78
2018,7,1,16,30,735.0,105.0,3.8,25.2,506.0,72.11,55.25
2018,7,1,16,45,708.5,100.5,3.75,24.65,456.0,70.5,54.23
2018,7,1,17,0,682.0,96.0,3.7,24.1,406.0,68.79,53.12
2018,7,1,17,15,647.0,90.5,3.55,23.4,356.0,66.16,51.24
2018,7,1,17,30,612.0,85.0,3.4,22.7,306.0,63.44,49.23
2018,7,1,17,45,563.5,77.5,3.3,22.0,256.5,58.95,45.61
2018,7,1,18,0,515.0,70.0,3.2,21.3,207.0,54.31,41.74
2018,7,1,18,15,447.0,61.0,3.05,20.55,161.5,48.18,36.38
2018,7,1,18,30,379.0,52.0,2.9,19.8,116.0,41.91,30.68
2018,7,1,18,45,284.0,40.0,2.75,19.0,79.0,30.91,20.64
2018,7,1,19,0,189.0,28.0,2.6,18.2,42.0,21.75,10.34
2018,7,1,19,15,100.0,15.0,2.55,17.7,22.0,12.8,0.0
2018,7,1,19,30,11.0,2.0,2.5,17.2,2.0,0.0,0.0
2018,7,1,19,45,5.5,1.0,2.45,16.65,1.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.35,15.8,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,7,2,4,45,26.5,5.0,1.1,12.15,5.5,0.0,0.0
2018,7,2,5,0,53.0,10.0,1.2,12.4,11.0,42.16,0.0
2018,7,2,5,15,148.5,24.0,1.25,12.9,37.5,162.94,83.55
2018,7,2,5,30,244.0,38.0,1.3,13.4,64.0,267.52,214.19
2018,7,2,5,45,319.5,50.0,1.35,13.95,103.0,346.5,285.35
2018,7,2,6,0,395.0,62.0,1.4,14.5,142.0,431.77,356.79
2018,7,2,6,15,399.0,72.5,1.4,15.3,173.0,459.99,379.2
2018,7,2,6,30,403.0,83.0,1.4,16.1,204.0,487.58,399.66
2018,7,2,6,45,465.0,93.0,1.4,16.95,257.5,565.66,457.2
2018,7,2,7,0,527.0,103.0,1.4,17.8,311.0,656.09,520.77
2018,7,2,7,15,567.5,112.5,1.45,18.6,364.5,717.26,561.04
2018,7,2,7,30,608.0,122.0,1.5,19.4,418.0,777.88,599.9
2018,7,2,7,45,636.0,129.0,1.5,20.25,468.0,822.2,625.77
2018,7,2,8,0,664.0,136.0,1.5,21.1,518.0,864.7,649.92
2018,7,2,8,15,701.5,136.5,1.6,21.85,570.5,906.9,674.85
2018,7,2,8,30,739.0,137.0,1.7,22.6,623.0,946.78,697.89
2018,7,2,8,45,777.0,132.5,1.8,23.3,674.0,971.7,711.15
2018,7,2,9,0,815.0,128.0,1.9,24.0,725.0,1001.42,727.6
2018,7,2,9,15,820.5,134.0,1.95,24.55,762.5,1006.49,728.02
2018,7,2,9,30,826.0,140.0,2.0,25.1,800.0,1008.1,726.64
2018,7,2,9,45,827.5,146.5,2.1,25.65,831.5,1002.73,721.62
2018,7,2,10,0,829.0,153.0,2.2,26.2,863.0,993.92,714.57
2018,7,2,10,15,835.0,156.0,2.25,26.7,890.5,982.48,705.58
2018,7,2,10,30,841.0,159.0,2.3,27.2,918.0,967.62,694.55
2018,7,2,10,45,844.5,162.0,2.35,27.7,939.0,947.1,680.03
2018,7,2,11,0,848.0,165.0,2.4,28.2,960.0,923.37,663.57
2018,7,2,11,15,850.5,167.0,2.5,28.45,974.0,894.78,645.06
2018,7,2,11,30,853.0,169.0,2.6,28.7,988.0,863.33,624.62
2018,7,2,11,45,852.5,170.0,2.7,29.0,993.0,826.02,600.01
2018,7,2,12,0,852.0,171.0,2.8,29.3,998.0,786.56,572.47
2018,7,2,12,15,850.0,172.0,2.9,29.35,996.0,744.18,542.92
2018,7,2,12,30,848.0,173.0,3.0,29.4,994.0,700.31,511.64
2018,7,2,12,45,843.0,174.5,3.1,29.5,984.5,653.73,477.54
2018,7,2,13,0,838.0,176.0,3.2,29.6,975.0,606.34,441.96
2018,7,2,13,15,832.5,175.5,3.25,29.45,958.0,556.63,404.05
2018,7,2,13,30,827.0,175.0,3.3,29.3,941.0,506.58,364.8
2018,7,2,13,45,818.0,175.0,3.4,29.2,917.0,455.28,323.6
2018,7,2,14,0,809.0,175.0,3.5,29.1,893.0,404.37,281.71
2018,7,2,14,15,796.0,175.0,3.55,28.8,862.0,352.84,239.01
2018,7,2,14,30,783.0,175.0,3.6,28.5,831.0,302.54,197.29
2018,7,2,14,45,771.0,172.0,3.7,28.2,795.0,251.88,156.62
2018,7,2,15,0,759.0,169.0,3.8,27.9,759.0,193.91,113.74
2018,7,2,15,15,743.5,164.5,3.8,27.9,717.0,144.32,84.16
2018,7,2,15,30,728.0,160.0,3.8,27.9,675.0,97.01,74.22
2018,7,2,15,45,671.5,167.0,3.85,27.0,618.0,102.22,79.02
2018,7,2,16,0,615.0,174.0,3.9,26.1,561.0,109.31,85.39
2018,7,2,16,15,588.5,166.5,3.9,25.45,513.0,107.68,84.53
2018,7,2,16,30,562.0,159.0,3.9,24.8,465.0,105.43,83.18
2018,7,2,16,45,557.5,145.0,3.85,24.15,424.0,98.48,77.88
2018,7,2,17,0,553.0,131.0,3.8,23.5,383.0,91.05,72.12
2018,7,2,17,15,495.0,122.0,3.75,22.65,327.0,85.81,68.18
2018,7,2,17,30,437.0,113.0,3.7,21.8,271.0,80.42,64.01
2018,7,2,17,45,409.0,99.0,3.6,20.95,228.5,71.71,56.86
2018,7,2,18,0,381.0,85.0,3.5,20.1,186.0,62.63,49.18
2018,7,2,18,15,327.5,71.5,3.35,19.25,145.0,53.38,41.11
2018,7,2,18,30,274.0,58.0,3.2,18.4,104.0,43.85,32.54
2018,7,2,18,45,200.0,41.5,3.05,17.6,69.5,31.73,21.47
2018,7,2,19,0,126.0,25.0,2.9,16.8,35.0,19.32,8.59
2018,7,2,19,15,66.5,13.0,2.85,16.3,18.0,11.1,0.0
2018,7,2,19,30,7.0,1.0,2.8,15.8,1.0,0.0,0.0
2018,7,2,19,45,3.5,0.5,2.7,15.3,0.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.2,10.6,0.0,0.0,0.0
