Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,31,11,0,955.0,91.0,3.6,24.6,901.0,882.64,657.71
2018,8,31,11,15,958.5,91.0,3.7,25.0,915.0,849.43,634.35
2018,8,31,11,30,962.0,91.0,3.8,25.4,929.0,813.07,608.79
2018,8,31,11,45,963.5,90.5,3.95,25.8,934.5,771.81,579.78
2018,8,31,12,0,965.0,90.0,4.1,26.2,940.0,727.89,546.54
2018,8,31,12,15,965.0,89.5,4.15,26.35,937.5,680.55,510.3
2018,8,31,12,30,965.0,89.0,4.2,26.5,935.0,631.06,471.61
2018,8,31,12,45,964.0,88.0,4.3,26.65,924.5,578.69,429.87
2018,8,31,13,0,963.0,87.0,4.4,26.8,914.0,524.69,385.68
2018,8,31,13,15,960.0,86.0,4.5,26.75,895.5,468.44,338.87
2018,8,31,13,30,957.0,85.0,4.6,26.7,877.0,411.2,290.0
2018,8,31,13,45,952.5,83.0,4.65,26.65,851.0,352.02,238.69
2018,8,31,14,0,948.0,81.0,4.7,26.6,825.0,292.49,187.04
2018,8,31,14,15,940.0,80.0,4.75,26.4,791.5,232.89,137.28
2018,8,31,14,30,932.0,79.0,4.8,26.2,758.0,173.76,92.95
2018,8,31,14,45,922.0,77.5,4.85,25.95,719.0,114.88,59.98
2018,8,31,15,0,912.0,76.0,4.9,25.7,680.0,69.96,52.81
2018,8,31,15,15,898.0,74.0,4.9,25.7,635.0,68.6,51.86
2018,8,31,15,30,884.0,72.0,4.9,25.7,590.0,67.15,50.82
2018,8,31,15,45,839.0,76.0,4.95,24.85,534.0,69.1,52.82
2018,8,31,16,0,794.0,80.0,5.0,24.0,478.0,63.51,48.47
2018,8,31,16,15,784.5,72.0,4.9,23.35,429.5,58.57,44.59
2018,8,31,16,30,775.0,64.0,4.8,22.7,381.0,53.32,40.38
2018,8,31,16,45,752.0,58.5,4.75,22.05,331.0,49.54,37.38
2018,8,31,17,0,729.0,53.0,4.7,21.4,281.0,45.61,34.16
2018,8,31,17,15,674.5,48.5,4.45,20.55,228.0,42.12,31.24
2018,8,31,17,30,620.0,44.0,4.2,19.7,175.0,38.66,28.18
2018,8,31,17,45,527.5,37.5,3.95,18.8,126.5,33.27,23.22
2018,8,31,18,0,435.0,31.0,3.7,17.9,78.0,25.65,15.96
2018,8,31,18,15,269.5,20.5,3.5,17.25,44.5,17.09,2.04
2018,8,31,18,30,104.0,10.0,3.3,16.6,11.0,8.54,0.0
2018,8,31,18,45,52.0,5.0,3.1,15.9,5.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,1,5,15,9.0,1.5,1.55,11.05,1.0,0.0,0.0
2018,9,1,5,30,18.0,3.0,1.6,11.3,2.0,0.0,0.0
2018,9,1,5,45,35.5,12.0,1.65,11.6,13.5,35.49,0.0
2018,9,1,6,0,53.0,21.0,1.7,11.9,25.0,85.28,50.56
2018,9,1,6,15,110.5,37.0,1.65,12.4,53.5,159.12,129.04
2018,9,1,6,30,168.0,53.0,1.6,12.9,82.0,227.84,190.54
2018,9,1,6,45,209.0,69.0,1.55,13.45,117.5,285.32,240.12
2018,9,1,7,0,250.0,85.0,1.5,14.0,153.0,344.23,288.78
2018,9,1,7,15,357.5,91.5,1.4,14.75,212.0,473.37,391.22
2018,9,1,7,30,465.0,98.0,1.3,15.5,271.0,584.79,473.03
2018,9,1,7,45,548.5,101.5,1.25,16.25,335.0,683.77,541.64
2018,9,1,8,0,632.0,105.0,1.2,17.0,399.0,772.63,599.79
2018,9,1,8,15,681.5,107.5,1.2,17.75,456.5,826.44,632.12
2018,9,1,8,30,731.0,110.0,1.2,18.5,514.0,878.04,662.46
2018,9,1,8,45,808.5,97.0,1.15,19.3,579.0,929.92,691.28
2018,9,1,9,0,886.0,84.0,1.1,20.1,644.0,973.49,713.85
2018,9,1,9,15,896.0,87.5,1.25,20.75,685.5,979.19,715.92
2018,9,1,9,30,906.0,91.0,1.4,21.4,727.0,981.1,716.1
2018,9,1,9,45,911.5,94.5,1.5,22.1,762.0,974.88,710.25
2018,9,1,10,0,917.0,98.0,1.6,22.8,797.0,964.87,702.17
2018,9,1,10,15,924.5,99.0,1.8,23.35,826.0,950.24,692.89
2018,9,1,10,30,932.0,100.0,2.0,23.9,855.0,931.9,681.07
2018,9,1,10,45,937.5,100.5,2.15,24.45,877.0,907.67,664.75
2018,9,1,11,0,943.0,101.0,2.3,25.0,899.0,879.94,646.08
2018,9,1,11,15,946.0,102.0,2.5,25.35,913.0,847.31,624.89
2018,9,1,11,30,949.0,103.0,2.7,25.7,927.0,811.53,601.3
2018,9,1,11,45,950.5,103.0,2.85,26.1,933.0,770.83,572.96
2018,9,1,12,0,952.0,103.0,3.0,26.5,939.0,727.48,540.89
2018,9,1,12,15,948.0,105.5,3.15,26.65,935.5,680.33,505.75
2018,9,1,12,30,944.0,108.0,3.3,26.8,932.0,631.29,468.24
2018,9,1,12,45,937.0,109.5,3.45,26.9,919.5,578.29,426.82
2018,9,1,13,0,930.0,111.0,3.6,27.0,907.0,524.23,383.34
2018,9,1,13,15,926.0,110.5,3.65,27.0,888.5,469.15,337.74
2018,9,1,13,30,922.0,110.0,3.7,27.0,870.0,413.24,290.31
2018,9,1,13,45,915.0,109.0,3.8,26.95,843.5,355.47,240.81
2018,9,1,14,0,908.0,108.0,3.9,26.9,817.0,297.65,191.28
2018,9,1,14,15,899.0,106.5,3.95,26.7,783.5,239.33,143.3
2018,9,1,14,30,890.0,105.0,4.0,26.5,750.0,181.63,100.89
2018,9,1,14,45,878.0,103.0,4.0,26.3,710.5,124.27,69.85
2018,9,1,15,0,866.0,101.0,4.0,26.1,671.0,84.39,64.65
2018,9,1,15,15,850.0,98.0,4.0,26.1,625.5,73.23,55.62
2018,9,1,15,30,834.0,95.0,4.0,26.1,580.0,72.3,55.03
2018,9,1,15,45,811.5,92.0,3.95,25.45,530.5,71.2,54.45
2018,9,1,16,0,789.0,89.0,3.9,24.8,481.0,70.06,53.85
2018,9,1,16,15,751.5,85.5,3.8,24.2,426.0,68.33,52.72
2018,9,1,16,30,714.0,82.0,3.7,23.6,371.0,60.99,46.8
2018,9,1,16,45,671.0,75.5,3.65,23.0,316.5,57.13,43.77
2018,9,1,17,0,628.0,69.0,3.6,22.4,262.0,53.16,40.55
2018,9,1,17,15,562.5,62.0,3.35,21.4,210.0,48.52,36.68
2018,9,1,17,30,497.0,55.0,3.1,20.4,158.0,43.85,32.58
2018,9,1,17,45,407.5,45.0,2.9,19.35,113.0,36.47,25.88
2018,9,1,18,0,318.0,35.0,2.7,18.3,68.0,28.99,18.56
2018,9,1,18,15,189.0,22.0,2.65,17.6,38.5,18.48,0.0
2018,9,1,18,30,60.0,9.0,2.6,16.9,9.0,7.68,0.0
2018,9,1,18,45,30.0,4.5,2.55,16.15,4.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,9,2,5,45,98.0,12.5,0.95,11.7,19.0,80.27,0.0
2018,9,2,6,0,196.0,25.0,1.0,12.2,38.0,216.61,127.44
2018,9,2,6,15,311.5,37.0,0.95,12.9,79.5,339.75,274.27
2018,9,2,6,30,427.0,49.0,0.9,13.6,121.0,458.98,373.96
2018,9,2,6,45,469.0,61.0,0.9,14.3,166.0,522.05,424.46
2018,9,2,7,0,511.0,73.0,0.9,15.0,211.0,585.84,472.38
2018,9,2,7,15,552.0,83.0,0.95,15.95,261.0,646.38,515.02
2018,9,2,7,30,593.0,93.0,1.0,16.9,311.0,706.36,555.13
2018,9,2,7,45,656.0,94.0,1.0,17.9,369.5,774.66,598.6
2018,9,2,8,0,719.0,95.0,1.0,18.9,428.0,841.75,639.29
2018,9,2,8,15,757.5,96.0,1.0,20.0,481.5,877.79,657.6
2018,9,2,8,30,796.0,97.0,1.0,21.1,535.0,917.9,678.47
2018,9,2,8,45,815.0,100.5,1.0,22.2,582.0,938.94,686.54
2018,9,2,9,0,834.0,104.0,1.0,23.3,629.0,956.51,692.6
2018,9,2,9,15,849.0,106.0,1.05,24.1,671.0,964.78,694.56
2018,9,2,9,30,864.0,108.0,1.1,24.9,713.0,958.25,687.48
2018,9,2,9,45,875.5,109.0,1.15,25.75,748.5,954.88,682.64
2018,9,2,10,0,887.0,110.0,1.2,26.6,784.0,947.82,675.59
2018,9,2,10,15,895.0,111.5,1.25,27.1,813.0,934.34,665.63
2018,9,2,10,30,903.0,113.0,1.3,27.6,842.0,917.2,653.56
2018,9,2,10,45,909.0,113.5,1.4,28.1,863.5,893.73,638.28
2018,9,2,11,0,915.0,114.0,1.5,28.6,885.0,866.84,620.79
2018,9,2,11,15,918.0,115.0,1.55,28.95,899.0,834.7,599.68
2018,9,2,11,30,921.0,116.0,1.6,29.3,913.0,799.51,576.54
2018,9,2,11,45,922.5,116.0,1.65,29.6,918.5,759.51,549.02
2018,9,2,12,0,924.0,116.0,1.7,29.9,924.0,716.94,518.61
2018,9,2,12,15,923.0,115.5,1.8,30.0,920.5,670.05,485.22
2018,9,2,12,30,922.0,115.0,1.9,30.1,917.0,621.22,449.4
2018,9,2,12,45,918.5,115.0,1.95,30.2,906.0,569.75,410.29
2018,9,2,13,0,915.0,115.0,2.0,30.3,895.0,516.98,368.99
2018,9,2,13,15,911.0,113.5,2.1,30.2,876.0,461.84,325.09
2018,9,2,13,30,907.0,112.0,2.2,30.1,857.0,405.94,279.25
2018,9,2,13,45,900.0,111.5,2.3,30.0,831.0,349.27,231.92
2018,9,2,14,0,893.0,111.0,2.4,29.9,805.0,292.55,184.48
2018,9,2,14,15,884.0,109.0,2.55,29.65,771.5,234.69,138.13
2018,9,2,14,30,875.0,107.0,2.7,29.4,738.0,177.49,97.33
2018,9,2,14,45,862.5,105.0,2.8,29.1,698.5,120.94,68.26
2018,9,2,15,0,850.0,103.0,2.9,28.8,659.0,75.23,56.43
2018,9,2,15,15,832.0,100.0,2.9,28.8,613.0,74.37,55.93
2018,9,2,15,30,814.0,97.0,2.9,28.8,567.0,73.47,55.37
2018,9,2,15,45,793.0,93.5,3.1,27.85,518.5,72.11,54.66
2018,9,2,16,0,772.0,90.0,3.3,26.9,470.0,70.69,53.91
2018,9,2,16,15,714.0,90.0,3.3,26.05,411.5,65.32,49.79
2018,9,2,16,30,656.0,90.0,3.3,25.2,353.0,66.2,50.92
2018,9,2,16,45,636.0,80.5,3.3,24.4,305.5,60.62,46.5
2018,9,2,17,0,616.0,71.0,3.3,23.6,258.0,54.72,41.69
2018,9,2,17,15,547.5,63.0,3.2,22.45,205.0,49.34,37.22
2018,9,2,17,30,479.0,55.0,3.1,21.3,152.0,43.89,32.46
2018,9,2,17,45,389.5,44.5,2.95,20.1,108.0,36.11,25.42
2018,9,2,18,0,300.0,34.0,2.8,18.9,64.0,28.2,17.63
2018,9,2,18,15,171.0,20.0,2.7,18.15,35.0,16.74,0.0
2018,9,2,18,30,42.0,6.0,2.6,17.4,6.0,5.12,0.0
2018,9,2,18,45,21.0,3.0,2.5,16.65,3.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,9,3,5,45,88.5,12.5,1.0,11.8,18.0,73.44,0.0
2018,9,3,6,0,177.0,25.0,1.1,12.1,36.0,201.3,108.9
2018,9,3,6,15,290.0,37.5,1.15,12.7,76.5,322.71,260.82
2018,9,3,6,30,403.0,50.0,1.2,13.3,117.0,439.71,360.68
2018,9,3,6,45,347.5,65.0,1.3,13.9,137.5,417.79,346.14
2018,9,3,7,0,292.0,80.0,1.4,14.5,158.0,395.22,328.42
2018,9,3,7,15,305.5,100.0,1.35,15.4,197.5,437.6,360.46
2018,9,3,7,30,319.0,120.0,1.3,16.3,237.0,478.51,389.36
2018,9,3,7,45,331.0,138.0,1.3,17.2,275.5,491.33,396.66
2018,9,3,8,0,343.0,156.0,1.3,18.1,314.0,525.08,419.02
2018,9,3,8,15,473.5,146.0,1.3,18.95,390.5,660.07,516.68
2018,9,3,8,30,604.0,136.0,1.3,19.8,467.0,784.0,598.92
2018,9,3,8,45,672.0,134.0,1.3,20.7,531.5,844.99,634.97
2018,9,3,9,0,740.0,132.0,1.3,21.6,596.0,902.83,668.58
2018,9,3,9,15,784.0,125.0,1.35,22.25,645.5,922.14,677.79
2018,9,3,9,30,828.0,118.0,1.4,22.9,695.0,944.53,689.49
2018,9,3,9,45,834.5,122.0,1.5,23.6,729.0,939.61,684.21
2018,9,3,10,0,841.0,126.0,1.6,24.3,763.0,931.01,677.0
2018,9,3,10,15,849.5,128.0,1.65,24.9,792.0,918.42,666.98
2018,9,3,10,30,858.0,130.0,1.7,25.5,821.0,892.16,648.3
2018,9,3,10,45,864.0,131.0,1.75,26.05,842.0,869.87,632.53
2018,9,3,11,0,870.0,132.0,1.8,26.6,863.0,844.27,614.61
2018,9,3,11,15,874.0,133.0,1.85,27.05,877.0,813.88,593.83
2018,9,3,11,30,878.0,134.0,1.9,27.5,891.0,780.51,570.86
2018,9,3,11,45,879.5,134.0,2.0,27.95,896.5,741.7,543.02
2018,9,3,12,0,881.0,134.0,2.1,28.4,902.0,700.45,512.89
2018,9,3,12,15,882.0,133.0,2.15,28.6,900.0,655.86,479.93
2018,9,3,12,30,883.0,132.0,2.2,28.8,898.0,609.28,444.67
2018,9,3,12,45,882.0,130.5,2.25,29.05,887.5,559.49,406.04
2018,9,3,13,0,881.0,129.0,2.3,29.3,877.0,508.3,365.24
2018,9,3,13,15,876.0,128.0,2.4,29.35,858.0,454.61,321.85
2018,9,3,13,30,871.0,127.0,2.5,29.4,839.0,400.31,276.81
2018,9,3,13,45,863.5,126.0,2.55,29.4,813.0,344.86,230.17
2018,9,3,14,0,856.0,125.0,2.6,29.4,787.0,282.91,178.85
2018,9,3,14,15,846.0,122.5,2.65,29.2,753.5,225.4,132.9
2018,9,3,14,30,836.0,120.0,2.7,29.0,720.0,168.85,92.87
2018,9,3,14,45,822.0,118.0,2.75,28.8,680.5,113.59,65.12
2018,9,3,15,0,808.0,116.0,2.8,28.6,641.0,83.03,62.88
2018,9,3,15,15,790.0,112.5,2.8,28.6,596.5,82.17,62.39
2018,9,3,15,30,772.0,109.0,2.8,28.6,552.0,81.27,61.85
2018,9,3,15,45,747.0,105.5,2.9,27.8,503.0,73.14,55.55
2018,9,3,16,0,722.0,102.0,3.0,27.0,454.0,72.18,55.15
2018,9,3,16,15,688.5,96.5,3.0,26.3,402.0,69.68,53.43
2018,9,3,16,30,655.0,91.0,3.0,25.6,350.0,67.09,51.6
2018,9,3,16,45,609.0,84.0,2.95,24.95,297.5,63.15,48.55
2018,9,3,17,0,563.0,77.0,2.9,24.3,245.0,59.11,45.32
2018,9,3,17,15,497.0,68.0,2.8,23.35,194.5,53.2,40.38
2018,9,3,17,30,431.0,59.0,2.7,22.4,144.0,47.17,35.09
2018,9,3,17,45,334.0,46.5,2.6,21.5,100.0,35.83,24.96
2018,9,3,18,0,237.0,34.0,2.5,20.6,56.0,26.36,15.73
2018,9,3,18,15,132.5,19.5,2.4,19.95,30.5,15.22,0.0
2018,9,3,18,30,28.0,5.0,2.3,19.3,5.0,4.27,0.0
2018,9,3,18,45,14.0,2.5,2.2,18.65,2.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,1.55,16.8,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,0.85,15.6,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,9,4,5,45,64.0,11.0,1.05,12.75,15.0,54.71,0.0
2018,9,4,6,0,128.0,22.0,1.1,13.1,30.0,157.64,75.02
2018,9,4,6,15,212.5,37.5,1.15,13.75,65.5,261.51,210.1
2018,9,4,6,30,297.0,53.0,1.2,14.4,101.0,354.11,291.6
2018,9,4,6,45,296.0,69.5,1.2,15.0,132.5,380.82,314.87
2018,9,4,7,0,295.0,86.0,1.2,15.6,164.0,406.3,335.17
2018,9,4,7,15,344.5,101.5,1.1,16.5,212.0,474.47,386.98
2018,9,4,7,30,394.0,117.0,1.0,17.4,260.0,543.29,436.19
2018,9,4,7,45,466.5,122.5,0.9,18.3,317.5,620.78,489.33
2018,9,4,8,0,539.0,128.0,0.8,19.2,375.0,698.7,539.44
2018,9,4,8,15,584.0,135.0,0.7,20.15,430.0,762.04,576.9
2018,9,4,8,30,629.0,142.0,0.6,21.1,485.0,813.81,605.06
2018,9,4,8,45,702.5,132.5,0.5,22.1,546.5,871.35,635.74
2018,9,4,9,0,776.0,123.0,0.4,23.1,608.0,918.82,658.65
2018,9,4,9,15,802.0,122.0,0.4,24.05,652.0,934.3,663.42
2018,9,4,9,30,828.0,121.0,0.4,25.0,696.0,945.95,666.37
2018,9,4,9,45,852.5,116.5,0.35,25.9,734.5,948.29,662.86
2018,9,4,10,0,877.0,112.0,0.3,26.8,773.0,936.4,651.06
2018,9,4,10,15,885.0,113.5,0.4,27.45,802.0,922.85,642.42
2018,9,4,10,30,893.0,115.0,0.5,28.1,831.0,905.68,631.7
2018,9,4,10,45,899.0,115.5,0.6,28.75,852.5,882.23,617.17
2018,9,4,11,0,905.0,116.0,0.7,29.4,874.0,855.38,600.53
2018,9,4,11,15,908.5,116.5,0.75,29.8,887.5,823.28,580.26
2018,9,4,11,30,912.0,117.0,0.8,30.2,901.0,788.14,558.02
2018,9,4,11,45,913.5,117.0,0.9,30.6,906.5,748.3,531.71
2018,9,4,12,0,915.0,117.0,1.0,31.0,912.0,705.91,502.69
2018,9,4,12,15,913.5,117.0,1.1,31.1,908.5,659.35,470.49
2018,9,4,12,30,912.0,117.0,1.2,31.2,905.0,610.89,435.83
2018,9,4,12,45,907.5,118.0,1.3,31.35,893.5,559.99,398.07
2018,9,4,13,0,903.0,119.0,1.4,31.5,882.0,507.86,358.05
2018,9,4,13,15,898.5,118.0,1.5,31.4,863.0,453.32,315.22
2018,9,4,13,30,894.0,117.0,1.6,31.3,844.0,398.06,270.48
2018,9,4,13,45,887.0,115.5,1.65,31.2,817.5,341.26,223.61
2018,9,4,14,0,880.0,114.0,1.7,31.1,791.0,284.47,176.82
2018,9,4,14,15,871.0,111.5,1.8,30.9,757.5,226.93,131.64
2018,9,4,14,30,862.0,109.0,1.9,30.7,724.0,170.07,92.5
2018,9,4,14,45,849.0,107.0,2.0,30.45,684.5,104.34,58.55
2018,9,4,15,0,836.0,105.0,2.1,30.2,645.0,76.58,57.21
2018,9,4,15,15,819.0,102.0,2.1,30.2,600.0,75.79,56.77
2018,9,4,15,30,802.0,99.0,2.1,30.2,555.0,74.95,56.27
2018,9,4,15,45,777.5,95.5,2.25,29.4,505.5,73.6,55.55
2018,9,4,16,0,753.0,92.0,2.4,28.6,456.0,72.2,54.8
2018,9,4,16,15,719.0,87.5,2.4,27.85,403.5,63.93,48.28
2018,9,4,16,30,685.0,83.0,2.4,27.1,351.0,61.77,46.8
2018,9,4,16,45,640.0,76.5,2.45,26.35,298.0,57.95,43.87
2018,9,4,17,0,595.0,70.0,2.5,25.6,245.0,54.04,40.75
2018,9,4,17,15,535.0,62.0,2.45,24.4,195.0,48.74,36.36
2018,9,4,17,30,475.0,54.0,2.4,23.2,145.0,43.33,31.65
2018,9,4,17,45,371.0,43.0,2.35,21.95,100.5,35.04,24.17
2018,9,4,18,0,267.0,32.0,2.3,20.7,56.0,26.63,15.59
2018,9,4,18,15,148.0,18.5,2.2,20.0,30.5,15.79,0.0
2018,9,4,18,30,29.0,5.0,2.1,19.3,5.0,0.0,0.0
2018,9,4,18,45,14.5,2.5,2.0,18.55,2.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,1.8,17.45,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,1.45,16.05,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,9,5,5,45,85.0,11.5,1.15,12.5,16.5,69.93,0.0
2018,9,5,6,0,170.0,23.0,1.2,12.8,33.0,190.01,78.22
2018,9,5,6,15,278.5,35.5,1.2,13.4,71.5,311.0,249.4
2018,9,5,6,30,387.0,48.0,1.2,14.0,110.0,423.29,346.38
2018,9,5,6,45,341.5,63.5,1.2,14.55,133.5,410.0,338.62
2018,9,5,7,0,296.0,79.0,1.2,15.1,157.0,396.86,328.36
2018,9,5,7,15,293.0,102.5,1.2,16.05,194.0,407.56,335.68
2018,9,5,7,30,290.0,126.0,1.2,17.0,231.0,437.41,356.29
2018,9,5,7,45,291.0,145.5,1.2,17.9,264.5,463.3,373.17
2018,9,5,8,0,292.0,165.0,1.2,18.8,298.0,487.52,388.25
2018,9,5,8,15,310.0,179.5,1.2,19.8,335.0,519.99,409.43
2018,9,5,8,30,328.0,194.0,1.2,20.8,372.0,551.25,429.1
2018,9,5,8,45,481.0,169.5,1.15,21.8,455.5,688.38,525.75
2018,9,5,9,0,634.0,145.0,1.1,22.8,539.0,812.68,605.37
2018,9,5,9,15,693.5,143.5,1.2,23.55,601.0,859.47,632.78
2018,9,5,9,30,753.0,142.0,1.3,24.3,663.0,902.29,658.14
2018,9,5,9,45,796.0,132.5,1.4,25.1,708.5,910.97,661.2
2018,9,5,10,0,839.0,123.0,1.5,25.9,754.0,921.6,666.0
2018,9,5,10,15,858.0,120.5,1.6,26.5,786.5,903.49,652.93
2018,9,5,10,30,877.0,118.0,1.7,27.1,819.0,892.3,644.69
2018,9,5,10,45,882.5,119.0,1.8,27.75,840.0,869.18,628.58
2018,9,5,11,0,888.0,120.0,1.9,28.4,861.0,842.72,610.39
2018,9,5,11,15,881.0,125.0,2.0,28.65,870.0,806.93,586.99
2018,9,5,11,30,874.0,130.0,2.1,28.9,879.0,768.69,561.46
2018,9,5,11,45,875.5,130.5,2.25,29.2,884.5,730.4,534.43
2018,9,5,12,0,877.0,131.0,2.4,29.5,890.0,689.65,504.95
2018,9,5,12,15,887.5,125.0,2.5,29.55,891.0,646.94,473.62
2018,9,5,12,30,898.0,119.0,2.6,29.6,892.0,601.5,439.32
2018,9,5,12,45,895.5,118.0,2.75,29.6,880.5,550.69,400.24
2018,9,5,13,0,893.0,117.0,2.9,29.6,869.0,498.57,358.87
2018,9,5,13,15,799.5,149.0,2.95,29.45,811.0,430.3,305.71
2018,9,5,13,30,706.0,181.0,3.0,29.3,753.0,367.41,256.47
2018,9,5,13,45,762.5,155.5,3.1,29.15,755.0,324.95,218.55
2018,9,5,14,0,819.0,130.0,3.2,29.0,757.0,271.17,171.53
2018,9,5,14,15,834.5,119.0,3.25,28.7,734.0,214.18,125.28
2018,9,5,14,30,850.0,108.0,3.3,28.4,711.0,164.59,90.53
2018,9,5,14,45,837.0,105.5,3.35,28.1,671.5,99.22,57.29
2018,9,5,15,0,824.0,103.0,3.4,27.8,632.0,75.23,56.76
2018,9,5,15,15,806.5,100.0,3.4,27.8,587.5,74.39,56.25
2018,9,5,15,30,789.0,97.0,3.4,27.8,543.0,73.51,55.71
2018,9,5,15,45,761.0,95.0,3.45,26.9,493.5,73.14,55.82
2018,9,5,16,0,733.0,93.0,3.5,26.0,444.0,66.58,50.73
2018,9,5,16,15,700.0,88.0,3.5,25.25,392.5,64.18,49.07
2018,9,5,16,30,667.0,83.0,3.5,24.5,341.0,61.71,47.3
2018,9,5,16,45,626.5,76.0,3.5,23.75,289.5,57.58,44.06
2018,9,5,17,0,586.0,69.0,3.5,23.0,238.0,53.33,40.6
2018,9,5,17,15,518.0,61.5,3.35,22.0,188.0,48.36,36.4
2018,9,5,17,30,450.0,54.0,3.2,21.0,138.0,43.36,31.93
2018,9,5,17,45,346.5,42.5,3.1,20.0,95.0,34.68,23.99
2018,9,5,18,0,243.0,31.0,3.0,19.0,52.0,24.13,13.29
2018,9,5,18,15,134.5,18.0,2.9,18.3,28.0,15.36,0.0
2018,9,5,18,30,26.0,5.0,2.8,17.6,4.0,0.0,0.0
2018,9,5,18,45,13.0,2.5,2.7,16.95,2.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,9,6,5,45,95.0,11.0,1.0,11.45,16.5,76.47,0.0
2018,9,6,6,0,190.0,22.0,1.1,11.8,33.0,200.38,65.8
2018,9,6,6,15,315.0,33.5,1.0,12.4,73.5,337.28,269.58
2018,9,6,6,30,440.0,45.0,0.9,13.0,114.0,462.59,376.25
2018,9,6,6,45,474.5,54.5,0.85,13.6,155.0,516.11,420.0
2018,9,6,7,0,509.0,64.0,0.8,14.2,196.0,569.84,460.77
2018,9,6,7,15,498.0,80.5,0.7,15.15,234.0,591.39,473.71
2018,9,6,7,30,487.0,97.0,0.6,16.1,272.0,600.55,476.46
2018,9,6,7,45,594.0,95.0,0.55,17.05,341.0,713.56,553.27
2018,9,6,8,0,701.0,93.0,0.5,18.0,410.0,816.99,617.74
2018,9,6,8,15,758.0,88.5,0.5,19.15,467.0,863.41,642.07
2018,9,6,8,30,815.0,84.0,0.5,20.3,524.0,913.68,668.93
2018,9,6,8,45,833.5,86.5,0.45,21.45,570.5,932.71,674.15
2018,9,6,9,0,852.0,89.0,0.4,22.6,617.0,937.63,670.97
2018,9,6,9,15,867.0,90.0,0.5,23.55,658.0,944.66,673.23
2018,9,6,9,30,882.0,91.0,0.6,24.5,699.0,948.08,673.34
2018,9,6,9,45,893.5,91.5,0.65,25.45,734.5,943.91,667.9
2018,9,6,10,0,905.0,92.0,0.7,26.4,770.0,936.0,660.42
2018,9,6,10,15,912.0,93.5,0.95,27.0,798.5,921.34,653.48
2018,9,6,10,30,919.0,95.0,1.2,27.6,827.0,902.99,643.73
2018,9,6,10,45,924.0,96.0,1.5,28.2,848.0,878.82,630.33
2018,9,6,11,0,929.0,97.0,1.8,28.8,869.0,851.2,613.99
2018,9,6,11,15,932.0,97.0,1.95,29.1,882.0,817.73,592.65
2018,9,6,11,30,935.0,97.0,2.1,29.4,895.0,781.23,569.04
2018,9,6,11,45,936.0,97.0,2.3,29.65,900.0,740.45,541.38
2018,9,6,12,0,937.0,97.0,2.5,29.9,905.0,697.1,510.4
2018,9,6,12,15,938.0,96.0,2.65,30.0,902.5,650.53,476.24
2018,9,6,12,30,939.0,95.0,2.8,30.1,900.0,601.81,439.43
2018,9,6,12,45,939.0,93.0,2.9,30.2,889.0,549.83,398.91
2018,9,6,13,0,939.0,91.0,3.0,30.3,878.0,496.22,355.88
2018,9,6,13,15,935.5,90.0,3.1,30.2,859.5,440.55,310.29
2018,9,6,13,30,932.0,89.0,3.2,30.1,841.0,384.01,262.78
2018,9,6,13,45,927.0,87.5,3.3,29.95,814.5,326.03,213.53
2018,9,6,14,0,922.0,86.0,3.4,29.8,788.0,267.8,164.45
2018,9,6,14,15,914.5,84.0,3.45,29.6,755.0,208.79,117.51
2018,9,6,14,30,907.0,82.0,3.5,29.4,722.0,150.28,77.74
2018,9,6,14,45,897.0,80.0,3.6,29.15,683.0,92.37,52.72
2018,9,6,15,0,887.0,78.0,3.7,28.9,644.0,70.9,52.97
2018,9,6,15,15,871.5,76.0,3.7,28.9,599.0,69.51,52.0
2018,9,6,15,30,856.0,74.0,3.7,28.9,554.0,68.03,50.95
2018,9,6,15,45,837.0,71.5,3.65,28.15,505.5,66.05,49.66
2018,9,6,16,0,818.0,69.0,3.6,27.4,457.0,56.53,42.03
2018,9,6,16,15,792.5,65.0,3.55,26.8,405.5,53.98,40.17
2018,9,6,16,30,767.0,61.0,3.5,26.2,354.0,51.35,38.19
2018,9,6,16,45,728.0,56.5,3.4,25.65,301.0,48.11,35.64
2018,9,6,17,0,689.0,52.0,3.3,25.1,248.0,44.83,32.96
2018,9,6,17,15,627.5,47.0,3.0,24.1,196.5,40.94,29.68
2018,9,6,17,30,566.0,42.0,2.7,23.1,145.0,37.1,26.24
2018,9,6,17,45,460.0,34.5,2.45,22.1,100.0,28.29,18.3
2018,9,6,18,0,354.0,27.0,2.2,21.1,55.0,22.59,11.4
2018,9,6,18,15,191.5,15.5,2.15,20.45,29.0,13.23,0.0
2018,9,6,18,30,29.0,4.0,2.1,19.8,3.0,0.0,0.0
2018,9,6,18,45,14.5,2.0,2.0,19.15,1.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,7,5,45,153.0,10.5,0.9,13.0,18.5,116.84,0.0
2018,9,7,6,0,306.0,21.0,0.9,13.5,37.0,283.93,63.48
2018,9,7,6,15,442.0,27.5,0.95,14.25,80.5,418.38,327.21
2018,9,7,6,30,578.0,34.0,1.0,15.0,124.0,551.59,440.08
2018,9,7,6,45,648.5,38.5,1.0,15.75,176.0,633.11,503.97
2018,9,7,7,0,719.0,43.0,1.0,16.5,228.0,716.22,564.43
2018,9,7,7,15,762.5,46.5,1.05,17.5,282.5,765.16,596.86
2018,9,7,7,30,806.0,50.0,1.1,18.5,337.0,822.49,633.37
2018,9,7,7,45,835.5,52.5,1.1,19.45,390.5,864.12,656.81
2018,9,7,8,0,865.0,55.0,1.1,20.4,444.0,903.65,678.05
2018,9,7,8,15,885.5,56.5,1.15,21.55,494.5,930.6,690.72
2018,9,7,8,30,906.0,58.0,1.2,22.7,545.0,954.51,701.33
2018,9,7,8,45,921.5,59.5,1.2,23.8,592.0,970.26,705.93
2018,9,7,9,0,937.0,61.0,1.2,24.9,639.0,982.39,708.38
2018,9,7,9,15,945.0,64.5,1.3,25.7,680.5,986.06,708.15
2018,9,7,9,30,953.0,68.0,1.4,26.5,722.0,985.74,705.64
2018,9,7,9,45,957.5,71.5,1.5,27.3,757.5,978.14,698.71
2018,9,7,10,0,962.0,75.0,1.6,28.1,793.0,966.58,689.49
2018,9,7,10,15,968.5,76.0,1.7,28.65,822.0,950.12,677.98
2018,9,7,10,30,975.0,77.0,1.8,29.2,851.0,929.83,664.13
2018,9,7,10,45,980.0,77.5,1.85,29.7,872.5,903.98,646.39
2018,9,7,11,0,985.0,78.0,1.9,30.2,894.0,874.52,626.43
2018,9,7,11,15,988.0,78.0,2.0,30.45,907.5,839.52,603.96
2018,9,7,11,30,991.0,78.0,2.1,30.7,921.0,801.3,579.22
2018,9,7,11,45,992.5,78.0,2.2,30.95,926.5,758.99,550.68
2018,9,7,12,0,994.0,78.0,2.3,31.2,932.0,713.89,518.25
2018,9,7,12,15,993.0,78.5,2.4,31.25,929.0,665.15,482.76
2018,9,7,12,30,992.0,79.0,2.5,31.3,926.0,614.22,444.59
2018,9,7,12,45,989.5,79.0,2.6,31.35,914.5,560.17,402.94
2018,9,7,13,0,987.0,79.0,2.7,31.4,903.0,504.56,358.72
2018,9,7,13,15,983.5,78.5,2.8,31.25,883.5,446.84,311.8
2018,9,7,13,30,980.0,78.0,2.9,31.1,864.0,388.14,262.8
2018,9,7,13,45,974.0,77.5,3.0,30.95,837.0,328.02,212.0
2018,9,7,14,0,968.0,77.0,3.1,30.8,810.0,267.67,161.49
2018,9,7,14,15,960.0,75.5,3.2,30.55,775.5,206.34,113.29
2018,9,7,14,30,952.0,74.0,3.3,30.3,741.0,145.53,72.92
2018,9,7,14,45,941.0,72.5,3.35,30.0,700.5,85.35,48.69
2018,9,7,15,0,930.0,71.0,3.4,29.7,660.0,67.23,49.8
2018,9,7,15,15,915.5,69.0,3.4,29.7,614.0,65.7,48.71
2018,9,7,15,30,901.0,67.0,3.4,29.7,568.0,64.08,47.54
2018,9,7,15,45,881.0,65.0,3.55,28.8,518.0,62.26,46.4
2018,9,7,16,0,861.0,63.0,3.7,27.9,468.0,60.35,45.16
2018,9,7,16,15,829.5,61.0,3.7,27.15,414.0,58.19,43.67
2018,9,7,16,30,798.0,59.0,3.7,26.4,360.0,50.22,37.21
2018,9,7,16,45,757.0,54.5,3.7,25.65,305.0,46.87,34.58
2018,9,7,17,0,716.0,50.0,3.7,24.9,250.0,43.47,31.82
2018,9,7,17,15,655.0,45.0,3.5,23.75,197.5,39.48,28.46
2018,9,7,17,30,594.0,40.0,3.3,22.6,145.0,35.54,24.92
2018,9,7,17,45,480.5,33.0,3.15,21.45,99.0,29.62,19.39
2018,9,7,18,0,367.0,26.0,3.0,20.3,53.0,21.85,10.13
2018,9,7,18,15,198.0,14.5,2.85,19.6,27.5,12.38,0.0
2018,9,7,18,30,29.0,3.0,2.7,18.9,2.0,0.0,0.0
2018,9,7,18,45,14.5,1.5,2.6,18.15,1.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.3,17.05,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,1.95,16.35,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,1.7,15.75,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,1.45,15.25,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,8,5,45,160.5,10.0,1.4,12.5,18.0,121.53,0.0
2018,9,8,6,0,321.0,20.0,1.5,13.0,36.0,292.37,27.41
2018,9,8,6,15,459.0,26.5,1.65,13.75,80.0,430.05,337.29
2018,9,8,6,30,597.0,33.0,1.8,14.5,124.0,564.9,454.98
2018,9,8,6,45,667.0,37.5,1.9,15.2,176.5,646.28,521.23
2018,9,8,7,0,737.0,42.0,2.0,15.9,229.0,720.4,577.68
2018,9,8,7,15,779.5,45.0,2.05,16.9,283.5,776.76,616.63
2018,9,8,7,30,822.0,48.0,2.1,17.9,338.0,832.67,653.02
2018,9,8,7,45,850.0,50.0,2.15,18.85,391.5,872.39,676.51
2018,9,8,8,0,878.0,52.0,2.2,19.8,445.0,909.95,697.78
2018,9,8,8,15,897.5,54.0,2.3,20.7,495.5,936.76,711.83
2018,9,8,8,30,917.0,56.0,2.4,21.6,546.0,960.42,723.66
2018,9,8,8,45,931.5,57.5,2.5,22.55,593.0,975.17,729.34
2018,9,8,9,0,946.0,59.0,2.6,23.5,640.0,986.26,732.73
2018,9,8,9,15,952.0,63.0,2.7,24.3,681.0,988.56,730.9
2018,9,8,9,30,958.0,67.0,2.8,25.1,722.0,986.84,726.68
2018,9,8,9,45,959.5,72.0,2.9,25.95,756.5,978.07,717.9
2018,9,8,10,0,961.0,77.0,3.0,26.8,791.0,965.32,706.74
2018,9,8,10,15,967.0,78.0,3.1,27.35,819.5,948.26,693.78
2018,9,8,10,30,973.0,79.0,3.2,27.9,848.0,927.4,678.46
2018,9,8,10,45,977.0,79.5,3.3,28.45,869.0,900.6,659.33
2018,9,8,11,0,981.0,80.0,3.4,29.0,890.0,870.26,637.92
2018,9,8,11,15,983.5,80.5,3.45,29.25,903.0,835.35,613.94
2018,9,8,11,30,986.0,81.0,3.5,29.5,916.0,797.24,587.78
2018,9,8,11,45,987.0,81.0,3.55,29.7,921.0,754.61,557.4
2018,9,8,12,0,988.0,81.0,3.6,29.9,926.0,709.26,523.48
2018,9,8,12,15,988.0,79.5,3.7,29.95,922.0,659.5,486.13
2018,9,8,12,30,988.0,78.0,3.8,30.0,918.0,607.58,446.14
2018,9,8,12,45,986.5,77.5,3.95,30.05,906.5,553.77,403.62
2018,9,8,13,0,985.0,77.0,4.1,30.1,895.0,498.33,358.5
2018,9,8,13,15,981.5,75.5,4.15,29.95,875.0,439.92,309.99
2018,9,8,13,30,978.0,74.0,4.2,29.8,855.0,380.59,259.56
2018,9,8,13,45,972.5,73.0,4.3,29.65,828.0,320.38,207.93
2018,9,8,14,0,967.0,72.0,4.4,29.5,801.0,259.93,156.77
2018,9,8,14,15,958.5,71.0,4.4,29.25,766.5,198.99,108.67
2018,9,8,14,30,950.0,70.0,4.4,29.0,732.0,138.63,69.03
2018,9,8,14,45,939.5,68.5,4.45,28.7,691.5,78.66,46.51
2018,9,8,15,0,929.0,67.0,4.5,28.4,651.0,64.62,47.96
2018,9,8,15,15,914.5,65.5,4.5,28.4,605.5,63.35,47.07
2018,9,8,15,30,900.0,64.0,4.5,28.4,560.0,62.01,46.12
2018,9,8,15,45,880.0,62.0,4.5,27.6,510.0,60.15,44.9
2018,9,8,16,0,860.0,60.0,4.5,26.8,460.0,58.19,43.58
2018,9,8,16,15,833.0,57.0,4.45,26.15,407.0,55.33,41.45
2018,9,8,16,30,806.0,54.0,4.4,25.5,354.0,52.35,39.19
2018,9,8,16,45,766.0,50.5,4.3,24.85,300.0,43.84,32.11
2018,9,8,17,0,726.0,47.0,4.2,24.2,246.0,41.13,29.9
2018,9,8,17,15,662.0,42.0,3.95,23.2,193.0,37.02,26.38
2018,9,8,17,30,598.0,37.0,3.7,22.2,140.0,32.94,22.7
2018,9,8,17,45,484.0,30.5,3.4,21.2,95.0,27.39,17.43
2018,9,8,18,0,370.0,24.0,3.1,20.2,50.0,20.16,7.92
2018,9,8,18,15,199.5,13.5,3.05,19.5,26.0,11.52,0.0
2018,9,8,18,30,29.0,3.0,3.0,18.8,2.0,0.0,0.0
2018,9,8,18,45,14.5,1.5,3.0,18.1,1.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,2.95,16.9,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,9,9,5,45,130.5,10.5,2.35,10.65,16.5,100.7,0.0
2018,9,9,6,0,261.0,21.0,2.5,11.0,33.0,245.88,0.0
2018,9,9,6,15,418.5,28.5,2.55,11.6,77.5,411.0,325.76
2018,9,9,6,30,576.0,36.0,2.6,12.2,122.0,550.26,450.33
2018,9,9,6,45,644.5,42.0,2.6,12.8,174.5,632.49,518.83
2018,9,9,7,0,713.0,48.0,2.6,13.4,227.0,715.88,583.48
2018,9,9,7,15,765.0,50.5,2.5,14.2,283.5,780.38,628.91
2018,9,9,7,30,817.0,53.0,2.4,15.0,340.0,834.34,663.92
2018,9,9,7,45,848.0,56.0,2.3,15.75,395.0,877.84,689.79
2018,9,9,8,0,879.0,59.0,2.2,16.5,450.0,919.2,713.05
2018,9,9,8,15,900.5,61.0,2.15,17.35,502.0,947.51,726.8
2018,9,9,8,30,922.0,63.0,2.1,18.2,554.0,972.68,738.21
2018,9,9,8,45,937.5,64.5,2.0,19.1,601.5,988.02,742.15
2018,9,9,9,0,953.0,66.0,1.9,20.0,649.0,999.67,743.72
2018,9,9,9,15,964.0,68.0,1.9,20.85,691.5,1003.8,741.94
2018,9,9,9,30,975.0,70.0,1.9,21.7,734.0,1003.93,737.85
2018,9,9,9,45,983.0,71.0,1.85,22.55,770.0,996.04,728.19
2018,9,9,10,0,991.0,72.0,1.8,23.4,806.0,984.15,716.3
2018,9,9,10,15,997.5,72.5,1.95,24.1,835.0,966.36,703.8
2018,9,9,10,30,1004.0,73.0,2.1,24.8,864.0,944.68,688.79
2018,9,9,10,45,1008.5,73.5,2.2,25.45,885.5,917.47,669.8
2018,9,9,11,0,1013.0,74.0,2.3,26.1,907.0,886.59,648.44
2018,9,9,11,15,1015.5,74.0,2.4,26.5,920.0,850.13,623.97
2018,9,9,11,30,1018.0,74.0,2.5,26.9,933.0,810.4,597.18
2018,9,9,11,45,1019.0,74.0,2.65,27.3,938.0,766.55,566.6
2018,9,9,12,0,1020.0,74.0,2.8,27.7,943.0,719.88,532.07
2018,9,9,12,15,1016.5,75.5,2.9,27.85,938.5,669.26,494.03
2018,9,9,12,30,1013.0,77.0,3.0,28.0,934.0,616.58,453.39
2018,9,9,12,45,1007.0,78.5,3.1,28.2,921.0,560.87,409.21
2018,9,9,13,0,1001.0,80.0,3.2,28.4,908.0,503.86,362.7
2018,9,9,13,15,997.0,79.5,3.3,28.35,888.0,445.03,313.79
2018,9,9,13,30,993.0,79.0,3.4,28.3,868.0,385.27,262.92
2018,9,9,13,45,987.0,78.0,3.5,28.3,840.0,323.92,210.25
2018,9,9,14,0,981.0,77.0,3.6,28.3,812.0,262.36,158.22
2018,9,9,14,15,973.0,76.0,3.7,28.1,777.5,200.53,109.74
2018,9,9,14,30,965.0,75.0,3.8,27.9,743.0,139.22,70.22
2018,9,9,14,45,953.5,73.5,3.85,27.65,701.5,78.21,49.0
2018,9,9,15,0,942.0,72.0,3.9,27.4,660.0,68.12,51.08
2018,9,9,15,15,927.0,70.0,3.9,27.4,613.5,66.56,49.95
2018,9,9,15,30,912.0,68.0,3.9,27.4,567.0,64.91,48.75
2018,9,9,15,45,891.0,65.5,3.9,26.65,515.5,62.72,47.25
2018,9,9,16,0,870.0,63.0,3.9,25.9,464.0,60.41,45.64
2018,9,9,16,15,840.0,60.5,3.8,25.2,410.0,57.88,43.81
2018,9,9,16,30,810.0,58.0,3.7,24.5,356.0,49.7,37.1
2018,9,9,16,45,766.5,54.0,3.65,23.8,300.5,46.67,34.72
2018,9,9,17,0,723.0,50.0,3.6,23.1,245.0,43.65,32.23
2018,9,9,17,15,652.5,45.0,3.35,21.9,191.0,39.61,28.77
2018,9,9,17,30,582.0,40.0,3.1,20.7,137.0,35.67,25.16
2018,9,9,17,45,446.5,32.0,2.9,19.55,90.5,26.4,16.65
2018,9,9,18,0,311.0,24.0,2.7,18.4,44.0,20.18,6.58
2018,9,9,18,15,155.5,12.0,2.65,17.7,22.0,10.24,0.0
2018,9,9,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,9,9,18,45,0.0,0.0,2.55,16.3,0.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,9,10,5,45,130.0,9.5,1.85,10.45,15.5,8.11,0.0
2018,9,10,6,0,260.0,19.0,2.0,10.9,31.0,242.44,0.0
2018,9,10,6,15,414.5,26.5,2.1,11.6,74.5,393.71,309.69
2018,9,10,6,30,569.0,34.0,2.2,12.3,118.0,541.52,441.67
2018,9,10,6,45,611.5,42.0,2.3,13.0,165.5,603.73,494.88
2018,9,10,7,0,654.0,50.0,2.4,13.7,213.0,666.2,544.36
2018,9,10,7,15,722.5,52.5,2.35,14.55,271.5,744.06,600.72
2018,9,10,7,30,791.0,55.0,2.3,15.4,330.0,821.87,653.58
2018,9,10,7,45,829.0,56.5,2.25,16.25,385.5,859.36,675.21
2018,9,10,8,0,867.0,58.0,2.2,17.1,441.0,904.74,701.75
2018,9,10,8,15,888.0,60.5,2.2,18.05,492.5,933.06,715.84
2018,9,10,8,30,909.0,63.0,2.2,19.0,544.0,958.25,727.68
2018,9,10,8,45,924.5,65.0,2.15,19.95,591.5,974.09,732.57
2018,9,10,9,0,940.0,67.0,2.1,20.9,639.0,986.26,735.13
2018,9,10,9,15,949.0,69.5,2.15,21.7,680.5,989.04,733.24
2018,9,10,9,30,958.0,72.0,2.2,22.5,722.0,987.88,729.06
2018,9,10,9,45,963.5,75.5,2.25,23.3,757.5,980.65,721.15
2018,9,10,10,0,969.0,79.0,2.3,24.1,793.0,969.41,710.89
2018,9,10,10,15,976.0,79.5,2.4,24.7,822.0,952.22,698.01
2018,9,10,10,30,983.0,80.0,2.5,25.3,851.0,931.18,682.75
2018,9,10,10,45,988.5,80.0,2.6,25.85,872.5,904.57,664.03
2018,9,10,11,0,994.0,80.0,2.7,26.4,894.0,874.32,642.95
2018,9,10,11,15,997.0,80.0,2.85,26.8,907.5,838.63,618.91
2018,9,10,11,30,1000.0,80.0,3.0,27.2,921.0,799.71,592.51
2018,9,10,11,45,1001.0,80.0,3.1,27.55,925.5,756.34,561.23
2018,9,10,12,0,1002.0,80.0,3.2,27.9,930.0,710.21,526.54
2018,9,10,12,15,999.0,81.0,3.3,28.1,925.5,660.05,488.39
2018,9,10,12,30,996.0,82.0,3.4,28.3,921.0,607.86,447.71
2018,9,10,12,45,991.0,83.0,3.5,28.55,908.5,552.92,403.73
2018,9,10,13,0,986.0,84.0,3.6,28.8,896.0,496.63,357.45
2018,9,10,13,15,982.0,83.5,3.65,28.8,876.0,438.47,308.76
2018,9,10,13,30,978.0,83.0,3.7,28.8,856.0,379.41,258.27
