Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,20,16,45,441.0,31.5,1.1,19.65,88.0,26.0,16.28
2018,10,20,17,0,312.0,24.0,1.0,18.4,44.0,20.19,6.6
2018,10,20,17,15,159.0,12.0,1.05,17.75,22.0,10.24,0.0
2018,10,20,17,30,6.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,10,20,17,45,3.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,10,21,6,15,82.5,7.5,0.8,10.55,10.0,0.0,0.0
2018,10,21,6,30,165.0,15.0,0.8,10.9,20.0,129.11,0.0
2018,10,21,6,45,327.0,24.5,0.75,11.3,58.0,313.22,222.99
2018,10,21,7,0,489.0,34.0,0.7,11.7,96.0,457.82,367.3
2018,10,21,7,15,573.0,40.5,0.8,12.25,144.0,530.34,429.36
2018,10,21,7,30,657.0,47.0,0.9,12.8,192.0,613.24,495.05
2018,10,21,7,45,708.0,51.0,0.95,13.4,241.5,666.04,534.19
2018,10,21,8,0,759.0,55.0,1.0,14.0,291.0,716.91,569.96
2018,10,21,8,15,792.0,58.0,1.1,14.85,338.5,749.32,591.03
2018,10,21,8,30,825.0,61.0,1.2,15.7,386.0,778.78,609.42
2018,10,21,8,45,848.5,63.5,1.3,16.6,430.0,788.44,613.35
2018,10,21,9,0,872.0,66.0,1.4,17.5,474.0,802.84,620.71
2018,10,21,9,15,887.5,68.0,1.45,18.35,512.5,806.48,620.04
2018,10,21,9,30,903.0,70.0,1.5,19.2,551.0,806.41,617.03
2018,10,21,9,45,913.5,72.0,1.55,20.0,583.0,798.6,608.98
2018,10,21,10,0,924.0,74.0,1.6,20.8,615.0,787.01,598.59
2018,10,21,10,15,932.0,75.0,1.6,21.3,640.5,768.66,583.94
2018,10,21,10,30,940.0,76.0,1.6,21.8,666.0,746.68,567.02
2018,10,21,10,45,945.0,77.0,1.6,22.3,683.5,719.06,544.99
2018,10,21,11,0,950.0,78.0,1.6,22.8,701.0,688.07,520.02
2018,10,21,11,15,952.0,78.5,1.65,23.15,710.5,651.52,491.38
2018,10,21,11,30,954.0,79.0,1.7,23.5,720.0,612.07,460.02
2018,10,21,11,45,954.0,79.0,1.75,23.85,721.0,568.38,424.81
2018,10,21,12,0,954.0,79.0,1.8,24.2,722.0,522.31,386.88
2018,10,21,12,15,950.0,79.5,1.85,24.3,714.5,472.8,345.71
2018,10,21,12,30,946.0,80.0,1.9,24.4,707.0,421.65,302.14
2018,10,21,12,45,938.0,81.0,1.9,24.45,691.5,368.21,255.9
2018,10,21,13,0,930.0,82.0,1.9,24.5,676.0,313.98,208.61
2018,10,21,13,15,922.5,81.0,2.0,24.4,653.0,257.79,160.66
2018,10,21,13,30,915.0,80.0,2.1,24.3,630.0,201.31,115.27
2018,10,21,13,45,904.0,78.5,2.2,24.2,600.0,144.1,76.46
2018,10,21,14,0,893.0,77.0,2.3,24.1,570.0,87.47,52.7
2018,10,21,14,15,878.0,75.0,2.35,23.85,533.5,69.03,53.05
2018,10,21,14,30,863.0,73.0,2.4,23.6,497.0,67.38,51.87
2018,10,21,14,45,841.5,71.0,2.5,23.3,455.0,58.59,44.61
2018,10,21,15,0,820.0,69.0,2.6,23.0,413.0,57.47,43.85
2018,10,21,15,15,789.5,65.5,2.6,23.0,366.5,55.1,41.96
2018,10,21,15,30,759.0,62.0,2.6,23.0,320.0,52.72,40.02
2018,10,21,15,45,714.0,58.0,2.55,21.95,271.0,49.81,37.74
2018,10,21,16,0,669.0,54.0,2.5,20.9,222.0,46.94,35.38
2018,10,21,16,15,597.0,48.0,2.2,19.7,173.5,38.73,28.23
2018,10,21,16,30,525.0,42.0,1.9,18.5,125.0,34.37,24.21
2018,10,21,16,45,392.5,33.0,1.6,17.3,82.5,27.26,17.41
2018,10,21,17,0,260.0,24.0,1.3,16.1,40.0,20.22,4.95
2018,10,21,17,15,130.0,12.0,1.25,15.4,20.0,10.24,0.0
2018,10,21,17,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,10,22,6,15,77.0,7.5,1.05,7.8,9.5,0.0,0.0
2018,10,22,6,30,154.0,15.0,1.2,8.3,19.0,120.9,0.0
2018,10,22,6,45,314.5,25.0,1.3,8.8,56.0,301.31,209.96
2018,10,22,7,0,475.0,35.0,1.4,9.3,93.0,446.93,364.65
2018,10,22,7,15,536.0,40.5,1.45,9.85,134.5,507.51,419.31
2018,10,22,7,30,597.0,46.0,1.5,10.4,176.0,562.33,465.15
2018,10,22,7,45,582.5,57.0,1.55,10.9,209.5,576.44,476.71
2018,10,22,8,0,568.0,68.0,1.6,11.4,243.0,581.5,480.0
2018,10,22,8,15,619.5,75.5,1.65,12.1,294.0,633.01,517.63
2018,10,22,8,30,671.0,83.0,1.7,12.8,345.0,682.22,551.83
2018,10,22,8,45,716.5,85.5,1.7,13.5,393.5,717.25,574.27
2018,10,22,9,0,762.0,88.0,1.7,14.2,442.0,745.05,591.09
2018,10,22,9,15,812.5,84.0,1.75,14.95,489.0,770.08,606.04
2018,10,22,9,30,863.0,80.0,1.8,15.7,536.0,790.59,617.68
2018,10,22,9,45,894.0,76.5,1.85,16.45,573.5,785.33,611.14
2018,10,22,10,0,925.0,73.0,1.9,17.2,611.0,783.08,607.16
2018,10,22,10,15,933.0,74.0,1.9,17.8,636.0,764.7,591.86
2018,10,22,10,30,941.0,75.0,1.9,18.4,661.0,742.68,574.33
2018,10,22,10,45,946.5,75.0,1.9,18.95,678.5,714.33,551.08
2018,10,22,11,0,952.0,75.0,1.9,19.5,696.0,682.64,524.98
2018,10,22,11,15,955.0,76.0,1.9,20.0,706.0,647.2,495.84
2018,10,22,11,30,958.0,77.0,1.9,20.5,716.0,608.74,463.97
2018,10,22,11,45,958.5,77.0,1.9,21.0,717.5,565.21,427.72
2018,10,22,12,0,959.0,77.0,1.9,21.5,719.0,519.25,388.82
2018,10,22,12,15,957.0,76.5,1.9,21.8,712.0,469.55,346.46
2018,10,22,12,30,955.0,76.0,1.9,22.1,705.0,418.07,301.68
2018,10,22,12,45,951.0,75.5,1.95,22.35,690.0,364.37,254.5
2018,10,22,13,0,947.0,75.0,2.0,22.6,675.0,309.52,205.99
2018,10,22,13,15,940.0,74.0,2.1,22.55,652.5,252.73,157.09
2018,10,22,13,30,933.0,73.0,2.2,22.5,630.0,195.59,110.98
2018,10,22,13,45,922.5,72.0,2.25,22.4,600.0,138.01,72.23
2018,10,22,14,0,912.0,71.0,2.3,22.3,570.0,80.92,49.69
2018,10,22,14,15,897.5,69.0,2.4,22.05,533.0,65.27,50.28
2018,10,22,14,30,883.0,67.0,2.5,21.8,496.0,63.54,49.01
2018,10,22,14,45,862.0,65.0,2.6,21.55,454.0,61.65,47.58
2018,10,22,15,0,841.0,63.0,2.7,21.3,412.0,59.67,46.09
2018,10,22,15,15,811.0,60.5,2.7,21.3,365.5,51.54,39.19
2018,10,22,15,30,781.0,58.0,2.7,21.3,319.0,49.81,37.8
2018,10,22,15,45,734.5,54.0,2.85,20.2,269.5,46.75,35.36
2018,10,22,16,0,688.0,50.0,3.0,19.1,220.0,43.72,32.82
2018,10,22,16,15,612.0,45.0,2.9,18.05,171.0,39.68,29.24
2018,10,22,16,30,536.0,40.0,2.8,17.0,122.0,32.82,22.96
2018,10,22,16,45,399.0,31.0,2.75,15.95,79.5,25.62,15.98
2018,10,22,17,0,262.0,22.0,2.7,14.9,37.0,18.5,1.85
2018,10,22,17,15,131.0,11.0,2.7,14.2,18.5,9.39,0.0
2018,10,22,17,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,0.95,7.3,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.05,7.1,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.75,7.35,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.85,7.25,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.75,7.1,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.65,6.95,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.55,6.75,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,10,23,6,15,72.5,7.0,1.6,7.05,8.5,0.0,0.0
2018,10,23,6,30,145.0,14.0,1.7,7.4,17.0,113.3,0.0
2018,10,23,6,45,303.5,24.5,1.75,7.75,53.5,289.63,193.73
2018,10,23,7,0,462.0,35.0,1.8,8.1,90.0,435.55,357.63
2018,10,23,7,15,501.0,40.5,1.75,8.7,126.0,478.87,399.42
2018,10,23,7,30,540.0,46.0,1.7,9.3,162.0,521.61,436.18
2018,10,23,7,45,369.0,75.0,1.7,9.9,163.0,420.1,354.85
2018,10,23,8,0,198.0,104.0,1.7,10.5,164.0,300.44,253.78
2018,10,23,8,15,411.5,97.5,1.65,11.25,248.0,480.33,402.28
2018,10,23,8,30,625.0,91.0,1.6,12.0,332.0,652.15,531.81
2018,10,23,8,45,711.5,86.5,1.6,12.75,390.5,711.75,571.45
2018,10,23,9,0,798.0,82.0,1.6,13.5,449.0,764.17,605.77
2018,10,23,9,15,837.0,79.5,1.6,14.3,492.5,781.11,613.95
2018,10,23,9,30,876.0,77.0,1.6,15.1,536.0,786.76,614.48
2018,10,23,9,45,894.0,76.5,1.65,15.85,569.5,781.93,608.46
2018,10,23,10,0,912.0,76.0,1.7,16.6,603.0,773.26,600.02
2018,10,23,10,15,902.5,83.0,1.7,17.2,623.0,749.0,580.66
2018,10,23,10,30,893.0,90.0,1.7,17.8,643.0,721.68,558.81
2018,10,23,10,45,841.0,111.0,1.75,18.4,643.0,681.96,526.74
2018,10,23,11,0,789.0,132.0,1.8,19.0,643.0,636.17,490.34
2018,10,23,11,15,726.5,157.5,1.9,19.3,633.0,589.41,453.64
2018,10,23,11,30,664.0,183.0,2.0,19.6,623.0,542.12,416.19
2018,10,23,11,45,682.5,176.0,2.1,19.9,629.0,510.1,389.82
2018,10,23,12,0,701.0,169.0,2.2,20.2,635.0,474.94,360.12
2018,10,23,12,15,721.0,159.5,2.35,20.2,634.5,435.27,326.53
2018,10,23,12,30,741.0,150.0,2.5,20.2,634.0,392.55,289.37
2018,10,23,12,45,595.0,194.5,2.65,20.15,578.0,337.58,245.96
2018,10,23,13,0,449.0,239.0,2.8,20.1,522.0,291.63,211.35
2018,10,23,13,15,418.5,230.0,2.9,19.95,486.5,247.07,175.58
2018,10,23,13,30,388.0,221.0,3.0,19.8,451.0,210.57,147.78
2018,10,23,13,45,390.5,216.0,3.1,19.6,437.5,179.21,126.08
2018,10,23,14,0,393.0,211.0,3.2,19.4,424.0,147.26,111.18
2018,10,23,14,15,367.5,200.5,3.15,19.15,389.5,135.53,110.78
2018,10,23,14,30,342.0,190.0,3.1,18.9,355.0,129.56,106.12
2018,10,23,14,45,285.5,179.0,3.1,18.65,308.5,122.75,100.71
2018,10,23,15,0,229.0,168.0,3.1,18.4,262.0,115.82,95.17
2018,10,23,15,15,436.5,121.5,3.1,18.4,275.0,85.84,69.53
2018,10,23,15,30,644.0,75.0,3.1,18.4,288.0,57.24,44.76
2018,10,23,15,45,531.0,75.5,2.8,17.75,232.5,58.06,45.67
2018,10,23,16,0,418.0,76.0,2.5,17.1,177.0,56.88,44.68
2018,10,23,16,15,336.5,62.5,2.2,16.1,132.0,47.18,36.06
2018,10,23,16,30,255.0,49.0,1.9,15.1,87.0,37.32,27.05
2018,10,23,16,45,192.0,34.0,1.6,14.15,56.5,26.2,16.46
2018,10,23,17,0,129.0,19.0,1.3,13.2,26.0,14.8,0.0
2018,10,23,17,15,64.5,9.5,1.25,12.65,13.0,8.11,0.0
2018,10,23,17,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,0.95,6.65,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,0.85,6.85,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,0.75,7.2,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,10,24,6,15,39.5,5.5,0.65,7.75,6.5,0.0,0.0
2018,10,24,6,30,79.0,11.0,0.6,8.2,13.0,64.37,0.0
2018,10,24,6,45,190.0,24.5,0.55,8.7,43.0,204.56,126.43
2018,10,24,7,0,301.0,38.0,0.5,9.2,73.0,316.6,257.57
2018,10,24,7,15,323.5,52.0,0.55,10.0,106.0,352.48,292.09
2018,10,24,7,30,346.0,66.0,0.6,10.8,139.0,389.4,323.96
2018,10,24,7,45,472.5,69.0,0.6,11.55,195.5,500.22,411.66
2018,10,24,8,0,599.0,72.0,0.6,12.3,252.0,607.45,490.55
2018,10,24,8,15,722.5,63.0,0.55,13.2,314.5,690.81,547.0
2018,10,24,8,30,846.0,54.0,0.5,14.1,377.0,769.11,597.2
2018,10,24,8,45,867.5,56.0,0.4,14.95,420.5,784.47,601.41
2018,10,24,9,0,889.0,58.0,0.3,15.8,464.0,796.43,604.02
2018,10,24,9,15,903.0,60.5,0.4,16.9,502.0,799.39,603.56
2018,10,24,9,30,917.0,63.0,0.5,18.0,540.0,798.57,600.82
2018,10,24,9,45,925.0,65.5,0.55,19.05,571.5,789.28,591.82
2018,10,24,10,0,933.0,68.0,0.6,20.1,603.0,776.24,580.59
2018,10,24,10,15,940.0,69.0,0.8,20.65,627.5,757.04,568.73
2018,10,24,10,30,947.0,70.0,1.0,21.2,652.0,734.24,554.11
2018,10,24,10,45,951.0,71.0,1.15,21.7,669.0,705.89,533.11
2018,10,24,11,0,955.0,72.0,1.3,22.2,686.0,674.23,509.15
2018,10,24,11,15,957.5,72.0,1.5,22.35,695.0,637.5,481.87
2018,10,24,11,30,960.0,72.0,1.7,22.5,704.0,597.84,451.39
2018,10,24,11,45,959.5,72.5,1.85,22.65,705.0,554.39,416.69
2018,10,24,12,0,959.0,73.0,2.0,22.8,706.0,508.56,379.01
2018,10,24,12,15,956.5,72.5,2.2,22.8,698.5,458.85,337.51
2018,10,24,12,30,954.0,72.0,2.4,22.8,691.0,407.41,293.29
2018,10,24,12,45,949.0,71.0,2.55,22.75,675.5,353.26,245.91
2018,10,24,13,0,944.0,70.0,2.7,22.7,660.0,298.1,197.26
2018,10,24,13,15,935.5,69.5,2.85,22.55,636.5,241.84,148.84
2018,10,24,13,30,927.0,69.0,3.0,22.4,613.0,185.38,103.72
2018,10,24,13,45,915.5,67.5,3.15,22.3,582.5,127.98,66.17
2018,10,24,14,0,904.0,66.0,3.3,22.2,552.0,71.22,55.18
2018,10,24,14,15,888.0,64.5,3.35,22.0,515.5,62.0,47.56
2018,10,24,14,30,872.0,63.0,3.4,21.8,479.0,60.55,46.49
2018,10,24,14,45,815.0,68.5,3.4,21.6,430.5,56.64,43.32
2018,10,24,15,0,758.0,74.0,3.4,21.4,382.0,60.82,47.09
2018,10,24,15,15,705.0,72.0,3.4,21.4,332.0,59.61,46.18
2018,10,24,15,30,652.0,70.0,3.4,21.4,282.0,53.66,41.13
2018,10,24,15,45,560.0,68.0,3.05,20.6,230.0,52.5,40.3
2018,10,24,16,0,468.0,66.0,2.7,19.8,178.0,51.71,39.67
2018,10,24,16,15,403.5,55.0,2.35,18.75,135.5,43.78,32.66
2018,10,24,16,30,339.0,44.0,2.0,17.7,93.0,35.65,25.23
2018,10,24,16,45,294.0,32.0,1.65,16.65,62.5,26.45,16.27
2018,10,24,17,0,249.0,20.0,1.3,15.6,32.0,16.86,0.0
2018,10,24,17,15,124.5,10.0,1.3,15.1,16.0,8.54,0.0
2018,10,24,17,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,10,25,6,15,63.5,6.0,0.9,8.85,7.0,0.0,0.0
2018,10,25,6,30,127.0,12.0,1.0,9.2,14.0,98.25,0.0
2018,10,25,6,45,303.5,21.5,1.05,9.5,49.5,280.82,159.34
2018,10,25,7,0,480.0,31.0,1.1,9.8,85.0,430.35,346.68
2018,10,25,7,15,569.0,37.0,1.05,10.4,132.0,514.98,420.71
2018,10,25,7,30,658.0,43.0,1.0,11.0,179.0,599.62,488.19
2018,10,25,7,45,710.5,46.5,0.9,11.55,227.5,651.92,526.66
2018,10,25,8,0,763.0,50.0,0.8,12.1,276.0,702.37,561.17
2018,10,25,8,15,797.0,52.5,0.9,12.95,323.0,726.31,576.66
2018,10,25,8,30,831.0,55.0,1.0,13.8,370.0,755.34,595.36
2018,10,25,8,45,854.5,57.0,1.05,14.65,413.0,772.18,604.15
2018,10,25,9,0,878.0,59.0,1.1,15.5,456.0,785.66,610.54
2018,10,25,9,15,891.5,61.5,1.25,16.5,493.5,788.21,610.21
2018,10,25,9,30,905.0,64.0,1.4,17.5,531.0,787.05,607.39
2018,10,25,9,45,914.0,66.5,1.5,18.45,562.5,778.65,599.15
2018,10,25,10,0,923.0,69.0,1.6,19.4,594.0,766.5,588.49
2018,10,25,10,15,931.0,69.5,1.7,20.1,618.5,747.64,573.82
2018,10,25,10,30,939.0,70.0,1.8,20.8,643.0,725.19,556.56
2018,10,25,10,45,944.5,70.0,1.9,21.5,660.0,697.02,533.73
2018,10,25,11,0,950.0,70.0,2.0,22.2,677.0,665.52,508.14
2018,10,25,11,15,953.0,70.5,2.0,22.55,686.5,629.83,479.13
2018,10,25,11,30,956.0,71.0,2.0,22.9,696.0,591.18,447.38
2018,10,25,11,45,956.5,70.5,2.05,23.25,697.0,547.51,411.47
2018,10,25,12,0,957.0,70.0,2.1,23.6,698.0,501.46,372.82
2018,10,25,12,15,954.0,70.5,2.2,23.8,691.0,452.66,331.4
2018,10,25,12,30,951.0,71.0,2.3,24.0,684.0,402.12,287.53
2018,10,25,12,45,945.5,71.0,2.35,24.2,669.0,348.9,240.71
2018,10,25,13,0,940.0,71.0,2.4,24.4,654.0,294.66,192.9
2018,10,25,13,15,933.0,70.0,2.5,24.4,631.0,238.58,145.0
2018,10,25,13,30,926.0,69.0,2.6,24.4,608.0,182.15,100.48
2018,10,25,13,45,915.5,67.5,2.7,24.4,578.5,124.97,64.01
2018,10,25,14,0,905.0,66.0,2.8,24.4,549.0,68.32,52.25
2018,10,25,14,15,889.5,65.0,2.85,24.2,513.0,62.34,47.43
2018,10,25,14,30,874.0,64.0,2.9,24.0,477.0,61.25,46.67
2018,10,25,14,45,853.0,61.5,2.95,23.85,435.0,58.96,44.89
2018,10,25,15,0,832.0,59.0,3.0,23.7,393.0,56.58,43.03
2018,10,25,15,15,801.5,56.5,3.0,23.7,347.5,48.51,36.22
2018,10,25,15,30,771.0,54.0,3.0,23.7,302.0,46.69,34.74
2018,10,25,15,45,724.5,50.0,2.7,22.7,253.5,43.54,32.2
2018,10,25,16,0,678.0,46.0,2.4,21.7,205.0,40.42,29.56
2018,10,25,16,15,602.5,41.0,2.1,20.4,157.5,36.29,25.92
2018,10,25,16,30,527.0,36.0,1.8,19.1,110.0,32.29,22.14
2018,10,25,16,45,377.0,27.5,1.5,17.8,69.5,22.77,12.93
2018,10,25,17,0,227.0,19.0,1.2,16.5,29.0,16.01,0.0
2018,10,25,17,15,113.5,9.5,1.15,15.9,14.5,8.11,0.0
2018,10,25,17,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,26,6,15,61.0,5.5,0.85,11.5,6.5,0.0,0.0
2018,10,26,6,30,122.0,11.0,0.8,11.9,13.0,93.56,0.0
2018,10,26,6,45,296.0,21.0,0.8,12.25,47.5,271.94,133.8
2018,10,26,7,0,470.0,31.0,0.8,12.6,82.0,420.74,333.16
2018,10,26,7,15,559.0,36.5,0.9,13.5,128.0,504.72,406.76
2018,10,26,7,30,648.0,42.0,1.0,14.4,174.0,588.24,473.49
2018,10,26,7,45,700.5,46.0,1.1,15.3,222.0,640.82,513.35
2018,10,26,8,0,753.0,50.0,1.2,16.2,270.0,691.65,549.74
2018,10,26,8,15,787.0,52.5,1.2,17.15,316.5,723.36,569.46
2018,10,26,8,30,821.0,55.0,1.2,18.1,363.0,744.31,580.75
2018,10,26,8,45,844.5,57.5,1.2,19.05,406.0,761.72,589.18
2018,10,26,9,0,868.0,60.0,1.2,20.0,449.0,775.77,595.05
2018,10,26,9,15,880.5,62.5,1.25,20.85,485.5,777.51,593.24
2018,10,26,9,30,893.0,65.0,1.3,21.7,522.0,775.63,589.16
2018,10,26,9,45,884.0,73.0,1.35,22.55,548.5,760.23,575.97
2018,10,26,10,0,875.0,81.0,1.4,23.4,575.0,741.41,560.74
2018,10,26,10,15,842.5,95.5,1.45,23.95,588.0,715.25,540.93
2018,10,26,10,30,810.0,110.0,1.5,24.5,601.0,680.73,513.94
2018,10,26,10,45,803.5,116.5,1.6,25.0,614.5,653.41,492.62
2018,10,26,11,0,797.0,123.0,1.7,25.5,628.0,623.57,469.08
2018,10,26,11,15,821.5,116.5,1.75,25.75,643.5,597.18,448.0
2018,10,26,11,30,846.0,110.0,1.8,26.0,659.0,566.7,423.27
2018,10,26,11,45,879.0,97.5,1.85,26.25,669.0,530.41,393.6
2018,10,26,12,0,912.0,85.0,1.9,26.5,679.0,491.34,360.73
2018,10,26,12,15,913.0,83.5,1.95,26.55,673.0,444.2,321.25
2018,10,26,12,30,914.0,82.0,2.0,26.6,667.0,395.14,279.26
2018,10,26,12,45,894.0,86.0,2.05,26.6,647.5,342.48,234.27
2018,10,26,13,0,874.0,90.0,2.1,26.6,628.0,290.16,189.52
2018,10,26,13,15,887.0,82.0,2.15,26.45,611.0,235.88,143.27
2018,10,26,13,30,900.0,74.0,2.2,26.3,594.0,179.36,98.71
2018,10,26,13,45,869.5,77.5,2.2,26.2,559.0,125.61,66.35
2018,10,26,14,0,839.0,81.0,2.2,26.1,524.0,66.26,50.16
2018,10,26,14,15,829.0,76.5,2.25,25.85,489.5,61.57,46.46
2018,10,26,14,30,819.0,72.0,2.3,25.6,455.0,58.82,44.32
2018,10,26,14,45,803.5,67.5,2.3,25.35,415.5,55.9,42.03
2018,10,26,15,0,788.0,63.0,2.3,25.1,376.0,52.9,39.65
2018,10,26,15,15,731.0,63.5,2.3,25.1,327.0,53.3,40.11
2018,10,26,15,30,674.0,64.0,2.3,25.1,278.0,49.58,37.01
2018,10,26,15,45,592.0,61.5,2.0,24.05,227.0,47.92,35.77
2018,10,26,16,0,510.0,59.0,1.7,23.0,176.0,46.53,34.65
2018,10,26,16,15,390.0,52.5,1.55,21.85,129.5,41.88,30.52
2018,10,26,16,30,270.0,46.0,1.4,20.7,83.0,35.25,24.43
2018,10,26,16,45,167.5,30.5,1.2,19.55,50.5,23.54,13.17
2018,10,26,17,0,65.0,15.0,1.0,18.4,18.0,12.8,0.0
2018,10,26,17,15,32.5,7.5,1.0,17.9,9.0,6.4,0.0
2018,10,26,17,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,0.65,12.35,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,0.55,12.45,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,0.5,12.55,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,0.55,12.6,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,10,27,6,15,49.0,5.0,0.55,12.75,5.5,0.0,0.0
2018,10,27,6,30,98.0,10.0,0.5,13.1,11.0,75.85,0.0
2018,10,27,6,45,261.0,21.0,0.5,13.4,44.0,243.93,97.59
2018,10,27,7,0,424.0,32.0,0.5,13.7,77.0,397.77,311.71
2018,10,27,7,15,518.5,38.5,0.55,14.45,122.0,482.67,385.87
2018,10,27,7,30,613.0,45.0,0.6,15.2,167.0,562.38,449.16
2018,10,27,7,45,653.0,51.0,0.65,15.9,212.0,607.4,483.24
2018,10,27,8,0,693.0,57.0,0.7,16.6,257.0,650.44,513.94
2018,10,27,8,15,696.0,66.5,0.7,17.5,296.0,665.8,522.23
2018,10,27,8,30,699.0,76.0,0.7,18.4,335.0,683.08,531.49
2018,10,27,8,45,758.5,74.0,0.7,19.3,385.0,718.87,553.22
2018,10,27,9,0,818.0,72.0,0.7,20.2,435.0,755.78,574.83
2018,10,27,9,15,846.5,71.5,0.8,21.05,475.0,766.08,579.5
2018,10,27,9,30,875.0,71.0,0.9,21.9,515.0,765.75,577.3
2018,10,27,9,45,895.5,69.5,1.0,22.7,548.5,761.48,572.72
2018,10,27,10,0,916.0,68.0,1.1,23.5,582.0,753.36,565.63
2018,10,27,10,15,911.0,73.0,1.2,23.95,602.5,730.5,549.35
2018,10,27,10,30,906.0,78.0,1.3,24.4,623.0,704.48,530.13
2018,10,27,10,45,914.5,78.5,1.4,24.85,641.5,679.56,510.77
2018,10,27,11,0,923.0,79.0,1.5,25.3,660.0,651.19,488.51
2018,10,27,11,15,917.0,82.0,1.55,25.55,666.5,613.55,459.15
2018,10,27,11,30,911.0,85.0,1.6,25.8,673.0,573.6,427.54
2018,10,27,11,45,905.5,88.0,1.7,26.0,673.0,531.8,394.08
2018,10,27,12,0,900.0,91.0,1.8,26.2,673.0,488.06,358.21
2018,10,27,12,15,875.0,98.5,1.85,26.25,659.5,438.6,317.41
2018,10,27,12,30,850.0,106.0,1.9,26.3,646.0,387.01,274.28
2018,10,27,12,45,889.5,90.5,1.95,26.35,644.0,341.71,233.58
2018,10,27,13,0,929.0,75.0,2.0,26.4,642.0,288.9,186.44
2018,10,27,13,15,921.5,73.5,2.05,26.3,619.0,232.99,139.55
2018,10,27,13,30,914.0,72.0,2.1,26.2,596.0,176.83,96.38
2018,10,27,13,45,902.5,71.0,2.15,26.1,566.5,120.71,62.3
2018,10,27,14,0,891.0,70.0,2.2,26.0,537.0,65.87,49.88
2018,10,27,14,15,875.5,68.0,2.25,25.75,501.0,64.17,48.68
2018,10,27,14,30,860.0,66.0,2.3,25.5,465.0,62.39,47.37
2018,10,27,14,45,838.0,64.0,2.3,25.25,423.5,60.46,45.93
2018,10,27,15,0,816.0,62.0,2.3,25.0,382.0,52.52,39.36
2018,10,27,15,15,783.0,58.5,2.3,25.0,336.0,49.97,37.29
2018,10,27,15,30,750.0,55.0,2.3,25.0,290.0,47.41,35.17
2018,10,27,15,45,703.0,51.0,2.15,23.9,242.5,44.32,32.69
2018,10,27,16,0,656.0,47.0,2.0,22.8,195.0,41.26,30.12
2018,10,27,16,15,576.5,41.5,1.8,21.6,148.5,36.76,26.12
2018,10,27,16,30,497.0,36.0,1.6,20.4,102.0,29.69,19.67
2018,10,27,16,45,346.5,27.0,1.4,19.2,63.5,22.44,11.98
2018,10,27,17,0,196.0,18.0,1.2,18.0,25.0,15.36,0.0
2018,10,27,17,15,98.0,9.0,1.2,17.4,12.5,0.0,0.0
2018,10,27,17,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.15,15.2,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,28,6,15,16.5,3.5,1.5,9.95,3.5,0.0,0.0
2018,10,28,6,30,33.0,7.0,1.7,10.3,7.0,28.55,0.0
2018,10,28,6,45,87.5,21.5,1.9,10.65,29.0,107.39,28.5
2018,10,28,7,0,142.0,36.0,2.1,11.0,51.0,177.38,141.76
2018,10,28,7,15,173.5,53.5,2.25,11.5,81.0,222.79,185.62
2018,10,28,7,30,205.0,71.0,2.4,12.0,111.0,267.97,225.93
2018,10,28,7,45,239.5,88.0,2.6,12.5,147.0,314.37,265.76
2018,10,28,8,0,274.0,105.0,2.8,13.0,183.0,360.23,303.74
2018,10,28,8,15,334.0,116.0,2.85,13.55,227.5,435.0,363.74
2018,10,28,8,30,394.0,127.0,2.9,14.1,272.0,491.75,407.82
2018,10,28,8,45,440.5,135.0,3.0,14.65,314.5,532.4,438.18
2018,10,28,9,0,487.0,143.0,3.1,15.2,357.0,570.72,466.13
2018,10,28,9,15,532.5,144.0,3.15,15.8,396.5,597.48,484.64
2018,10,28,9,30,578.0,145.0,3.2,16.4,436.0,628.34,505.72
2018,10,28,9,45,713.0,117.0,3.2,16.95,498.5,685.06,547.39
2018,10,28,10,0,848.0,89.0,3.2,17.5,561.0,730.19,578.52
2018,10,28,10,15,885.0,81.5,3.25,18.05,593.0,718.24,567.5
2018,10,28,10,30,922.0,74.0,3.3,18.6,625.0,707.67,557.12
2018,10,28,10,45,930.0,74.0,3.4,19.1,643.0,681.5,534.82
2018,10,28,11,0,938.0,74.0,3.5,19.6,661.0,651.92,509.7
2018,10,28,11,15,895.0,90.5,3.55,20.0,657.0,605.92,471.63
2018,10,28,11,30,852.0,107.0,3.6,20.4,653.0,561.0,434.02
2018,10,28,11,45,805.0,124.0,3.65,20.75,640.5,512.59,393.52
2018,10,28,12,0,758.0,141.0,3.7,21.1,628.0,463.57,352.22
2018,10,28,12,15,742.5,144.0,3.75,21.3,617.0,418.04,313.04
2018,10,28,12,30,727.0,147.0,3.8,21.5,606.0,372.34,273.13
2018,10,28,12,45,701.5,150.5,3.85,21.7,585.0,324.23,231.32
2018,10,28,13,0,676.0,154.0,3.9,21.9,564.0,277.57,191.01
2018,10,28,13,15,770.0,119.0,3.9,21.85,570.0,226.09,143.5
2018,10,28,13,30,864.0,84.0,3.9,21.8,576.0,176.34,100.41
2018,10,28,13,45,871.0,77.0,3.95,21.75,551.0,119.96,64.87
2018,10,28,14,0,878.0,70.0,4.0,21.7,526.0,65.66,50.66
2018,10,28,14,15,865.5,66.5,3.95,21.5,490.5,62.97,48.57
2018,10,28,14,30,853.0,63.0,3.9,21.3,455.0,60.17,46.34
2018,10,28,14,45,838.0,60.5,3.9,21.05,416.5,57.95,44.61
2018,10,28,15,0,823.0,58.0,3.9,20.8,378.0,55.62,42.78
2018,10,28,15,15,791.0,55.5,3.9,20.8,332.5,47.76,36.06
2018,10,28,15,30,759.0,53.0,3.9,20.8,287.0,45.92,34.53
2018,10,28,15,45,709.0,49.0,3.7,19.95,239.0,42.75,31.88
2018,10,28,16,0,659.0,45.0,3.5,19.1,191.0,39.61,29.14
2018,10,28,16,15,575.5,40.0,3.15,18.3,144.5,35.48,25.35
2018,10,28,16,30,492.0,35.0,2.8,17.5,98.0,28.89,19.18
2018,10,28,16,45,341.0,26.0,2.4,16.65,60.5,21.63,11.09
2018,10,28,17,0,190.0,17.0,2.0,15.8,23.0,14.51,0.0
2018,10,28,17,15,95.0,8.5,2.0,15.35,11.5,0.0,0.0
2018,10,28,17,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.5,10.85,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.35,10.35,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,2.05,9.55,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,2.15,8.85,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,2.45,8.55,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,2.4,8.35,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,2.05,7.75,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,2.15,7.7,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,2.25,7.7,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,2.35,7.65,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,2.4,7.55,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,10,29,6,15,21.0,3.5,2.45,7.8,3.5,0.0,0.0
2018,10,29,6,30,42.0,7.0,2.6,8.1,7.0,34.58,0.0
2018,10,29,6,45,92.0,21.5,2.7,8.4,28.5,110.26,12.9
2018,10,29,7,0,142.0,36.0,2.8,8.7,50.0,178.27,142.79
2018,10,29,7,15,190.5,52.0,3.05,9.4,82.0,232.98,195.97
2018,10,29,7,30,239.0,68.0,3.3,10.1,114.0,288.87,246.11
2018,10,29,7,45,250.0,85.5,3.55,10.8,145.0,318.36,271.66
2018,10,29,8,0,261.0,103.0,3.8,11.5,176.0,346.59,294.92
2018,10,29,8,15,228.5,125.0,4.05,12.2,197.0,345.16,291.77
2018,10,29,8,30,196.0,147.0,4.3,12.9,218.0,325.36,273.54
2018,10,29,8,45,232.0,163.0,4.55,13.65,257.0,382.74,319.54
2018,10,29,9,0,268.0,179.0,4.8,14.4,296.0,422.32,350.27
2018,10,29,9,15,280.0,194.5,4.8,14.9,326.0,440.62,363.01
2018,10,29,9,30,292.0,210.0,4.8,15.4,356.0,457.03,374.12
2018,10,29,9,45,276.0,226.0,4.85,15.85,371.0,451.1,367.14
2018,10,29,10,0,260.0,242.0,4.9,16.3,386.0,444.07,359.48
2018,10,29,10,15,395.0,220.0,4.9,16.5,449.0,502.76,406.44
2018,10,29,10,30,530.0,198.0,4.9,16.7,512.0,567.24,455.96
2018,10,29,10,45,680.0,155.0,4.9,16.9,569.5,605.01,484.25
2018,10,29,11,0,830.0,112.0,4.9,17.1,627.0,624.17,497.37
2018,10,29,11,15,839.0,110.5,4.9,17.05,638.0,592.49,470.24
2018,10,29,11,30,848.0,109.0,4.9,17.0,649.0,557.77,440.35
2018,10,29,11,45,743.5,144.5,4.9,16.95,618.5,497.22,389.96
2018,10,29,12,0,639.0,180.0,4.9,16.9,588.0,441.82,343.7
2018,10,29,12,15,545.0,207.5,4.9,16.65,553.0,387.36,298.72
2018,10,29,12,30,451.0,235.0,4.9,16.4,518.0,342.2,261.56
2018,10,29,12,45,608.5,181.0,4.9,16.15,553.0,318.95,235.44
2018,10,29,13,0,766.0,127.0,4.9,15.9,588.0,276.02,191.24
2018,10,29,13,15,724.0,134.5,4.85,15.75,557.5,226.85,149.74
2018,10,29,13,30,682.0,142.0,4.8,15.6,527.0,181.29,115.09
2018,10,29,13,45,782.5,107.0,4.8,15.4,527.0,125.93,75.18
2018,10,29,14,0,883.0,72.0,4.8,15.2,527.0,67.08,53.29
2018,10,29,14,15,818.0,81.0,4.8,15.2,479.5,64.94,51.59
2018,10,29,14,30,753.0,90.0,4.8,15.2,432.0,71.69,57.65
2018,10,29,14,45,777.0,76.5,4.75,15.2,401.5,62.63,49.84
2018,10,29,15,0,801.0,63.0,4.7,15.2,371.0,53.24,41.68
2018,10,29,15,15,780.0,58.5,4.7,15.2,328.0,50.05,38.97
2018,10,29,15,30,759.0,54.0,4.7,15.2,285.0,46.79,36.13
2018,10,29,15,45,713.5,49.5,4.4,14.95,237.5,43.26,33.02
2018,10,29,16,0,668.0,45.0,4.1,14.7,190.0,39.73,29.79
2018,10,29,16,15,591.5,39.0,3.6,13.95,143.5,34.72,25.14
2018,10,29,16,30,515.0,33.0,3.1,13.2,97.0,29.78,20.27
2018,10,29,16,45,349.5,24.0,2.65,12.45,59.0,19.94,9.55
2018,10,29,17,0,184.0,15.0,2.2,11.7,21.0,12.8,0.0
2018,10,29,17,15,92.0,7.5,2.1,11.25,10.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.8,8.55,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.65,7.15,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,1.65,6.75,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,1.65,6.4,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,1.6,5.25,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,10,30,6,15,46.0,4.0,1.7,5.7,4.0,0.0,0.0
2018,10,30,6,30,92.0,8.0,1.8,6.2,8.0,69.22,0.0
2018,10,30,6,45,292.5,18.0,1.9,6.7,41.5,255.22,0.0
2018,10,30,7,0,493.0,28.0,2.0,7.2,75.0,427.25,339.98
2018,10,30,7,15,589.0,33.0,2.25,7.95,121.5,514.9,426.84
2018,10,30,7,30,685.0,38.0,2.5,8.7,168.0,601.98,501.45
2018,10,30,7,45,741.0,42.0,2.8,9.4,217.5,656.7,546.98
2018,10,30,8,0,797.0,46.0,3.1,10.1,267.0,702.23,582.91
2018,10,30,8,15,832.0,49.0,3.2,10.8,315.0,734.8,606.24
2018,10,30,8,30,867.0,52.0,3.3,11.5,363.0,764.7,626.54
2018,10,30,8,45,891.5,53.5,3.45,12.2,407.0,781.09,636.29
2018,10,30,9,0,916.0,55.0,3.6,12.9,451.0,794.04,643.33
2018,10,30,9,15,930.5,57.0,3.65,13.5,489.0,796.18,642.02
2018,10,30,9,30,945.0,59.0,3.7,14.1,527.0,794.5,638.05
2018,10,30,9,45,955.0,60.5,3.8,14.75,559.0,784.96,628.55
2018,10,30,10,0,965.0,62.0,3.9,15.4,591.0,771.58,616.45
2018,10,30,10,15,972.0,62.5,3.95,15.9,615.0,751.12,599.43
2018,10,30,10,30,979.0,63.0,4.0,16.4,639.0,727.01,579.05
2018,10,30,10,45,984.0,63.5,4.05,16.85,656.5,698.02,554.09
2018,10,30,11,0,989.0,64.0,4.1,17.3,674.0,665.61,526.21
2018,10,30,11,15,991.0,64.5,4.1,17.65,683.0,628.19,494.13
2018,10,30,11,30,993.0,65.0,4.1,18.0,692.0,587.79,459.17
2018,10,30,11,45,992.5,65.0,4.15,18.35,692.5,542.89,420.13
2018,10,30,12,0,992.0,65.0,4.2,18.7,693.0,495.59,378.3
2018,10,30,12,15,988.5,65.5,4.25,18.85,686.0,445.36,333.52
2018,10,30,12,30,985.0,66.0,4.3,19.0,679.0,393.38,286.39
2018,10,30,12,45,979.0,66.5,4.35,19.15,663.5,339.16,236.92
2018,10,30,13,0,973.0,67.0,4.4,19.3,648.0,283.91,186.8
2018,10,30,13,15,967.0,66.0,4.4,19.35,625.5,226.68,137.03
2018,10,30,13,30,961.0,65.0,4.4,19.4,603.0,168.97,91.93
2018,10,30,13,45,951.0,63.5,4.45,19.4,573.0,110.37,57.21
2018,10,30,14,0,941.0,62.0,4.5,19.4,543.0,61.07,47.25
2018,10,30,14,15,926.5,60.5,4.45,19.25,506.5,59.59,46.15
2018,10,30,14,30,912.0,59.0,4.4,19.1,470.0,58.05,44.97
2018,10,30,14,45,891.0,56.5,4.35,18.95,427.5,55.64,43.03
2018,10,30,15,0,870.0,54.0,4.3,18.8,385.0,53.14,41.0
2018,10,30,15,15,825.0,53.0,4.3,18.8,335.5,51.42,39.59
2018,10,30,15,30,780.0,52.0,4.3,18.8,286.0,45.4,34.37
2018,10,30,15,45,742.0,47.5,3.65,17.9,239.5,41.85,31.36
2018,10,30,16,0,704.0,43.0,3.0,17.0,193.0,38.27,28.2
2018,10,30,16,15,613.0,38.5,2.6,15.75,145.0,34.45,24.67
