Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,30,16,30,522.0,34.0,2.2,14.5,97.0,30.85,21.01
2018,10,30,16,45,346.0,24.0,1.8,13.3,58.0,20.02,8.97
2018,10,30,17,0,170.0,14.0,1.4,12.1,19.0,11.95,0.0
2018,10,30,17,15,85.0,7.0,1.4,11.65,9.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,0.65,7.8,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,0.35,8.3,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,0.3,8.3,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,0.35,8.3,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,0.45,8.3,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,0.55,8.3,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,0.7,8.25,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,10,31,6,15,42.5,3.5,0.95,7.95,3.5,0.0,0.0
2018,10,31,6,30,85.0,7.0,0.9,8.3,7.0,63.37,0.0
2018,10,31,6,45,241.5,16.5,0.9,8.6,35.0,215.5,0.0
2018,10,31,7,0,398.0,26.0,0.9,8.9,63.0,355.78,277.88
2018,10,31,7,15,495.0,33.5,1.0,9.85,107.0,443.58,363.12
2018,10,31,7,30,592.0,41.0,1.1,10.8,151.0,532.79,437.17
2018,10,31,7,45,658.0,44.5,1.2,11.8,198.5,593.58,485.13
2018,10,31,8,0,724.0,48.0,1.3,12.8,246.0,652.83,529.3
2018,10,31,8,15,764.5,51.0,1.45,13.65,293.0,689.46,555.34
2018,10,31,8,30,805.0,54.0,1.6,14.5,340.0,715.76,572.91
2018,10,31,8,45,783.0,66.0,1.7,15.35,372.0,716.92,571.22
2018,10,31,9,0,761.0,78.0,1.8,16.2,404.0,706.6,561.24
2018,10,31,9,15,816.5,73.0,1.85,16.9,450.5,732.41,577.56
2018,10,31,9,30,872.0,68.0,1.9,17.6,497.0,747.15,585.41
2018,10,31,9,45,903.0,65.0,2.0,18.25,533.5,748.65,584.42
2018,10,31,10,0,934.0,62.0,2.1,18.9,570.0,745.97,580.67
2018,10,31,10,15,942.5,63.0,2.2,19.3,595.0,727.86,566.61
2018,10,31,10,30,951.0,64.0,2.3,19.7,620.0,706.11,549.01
2018,10,31,10,45,957.0,64.5,2.35,20.15,637.5,678.6,526.09
2018,10,31,11,0,963.0,65.0,2.4,20.6,655.0,647.71,500.35
2018,10,31,11,15,891.5,91.0,2.55,20.85,643.0,595.13,458.56
2018,10,31,11,30,820.0,117.0,2.7,21.1,631.0,544.82,418.03
2018,10,31,11,45,837.0,111.5,2.85,21.4,637.0,508.42,387.21
2018,10,31,12,0,854.0,106.0,3.0,21.7,643.0,468.66,352.73
2018,10,31,12,15,910.0,85.5,3.1,21.85,652.5,429.55,317.14
2018,10,31,12,30,966.0,65.0,3.2,22.0,662.0,383.07,274.28
2018,10,31,12,45,961.5,64.5,3.25,22.15,647.0,329.53,226.2
2018,10,31,13,0,957.0,64.0,3.3,22.3,632.0,274.88,177.45
2018,10,31,13,15,918.0,71.5,3.25,22.3,600.0,219.55,131.52
2018,10,31,13,30,879.0,79.0,3.2,22.3,568.0,166.81,92.7
2018,10,31,13,45,802.0,93.0,3.15,22.3,521.0,112.31,63.23
2018,10,31,14,0,725.0,107.0,3.1,22.3,474.0,74.85,58.39
2018,10,31,14,15,693.0,104.0,3.1,22.1,435.0,73.56,57.53
2018,10,31,14,30,661.0,101.0,3.1,21.9,396.0,72.36,56.7
2018,10,31,14,45,661.0,90.5,3.1,21.7,362.0,66.2,51.62
2018,10,31,15,0,661.0,80.0,3.1,21.5,328.0,59.79,46.28
2018,10,31,15,15,581.0,81.0,3.1,21.5,279.0,60.97,47.41
2018,10,31,15,30,501.0,82.0,3.1,21.5,230.0,62.64,48.92
2018,10,31,15,45,396.0,76.5,2.55,20.4,181.0,56.92,44.14
2018,10,31,16,0,291.0,71.0,2.0,19.3,132.0,52.9,40.64
2018,10,31,16,15,241.5,56.0,1.85,18.1,98.0,42.28,31.17
2018,10,31,16,30,192.0,41.0,1.7,16.9,64.0,31.36,21.13
2018,10,31,16,45,127.5,26.0,1.5,15.65,38.0,20.11,8.14
2018,10,31,17,0,63.0,11.0,1.3,14.4,12.0,9.39,0.0
2018,10,31,17,15,31.5,5.5,1.3,14.1,6.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,0.55,13.2,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.45,13.1,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.4,12.95,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.35,12.95,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,0.45,13.05,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,1,6,15,0.0,0.5,1.25,10.15,0.5,0.0,0.0
2018,11,1,6,30,0.0,1.0,1.2,10.5,1.0,0.85,0.0
2018,11,1,6,45,4.0,7.5,1.15,10.85,8.0,9.18,0.0
2018,11,1,7,0,8.0,14.0,1.1,11.2,15.0,17.56,8.48
2018,11,1,7,15,9.5,20.5,1.3,12.2,22.0,24.32,15.24
2018,11,1,7,30,11.0,27.0,1.5,13.2,29.0,31.13,21.4
2018,11,1,7,45,69.0,53.5,1.75,14.25,71.5,115.84,95.45
2018,11,1,8,0,127.0,80.0,2.0,15.3,114.0,192.82,161.08
2018,11,1,8,15,271.0,98.5,2.15,16.0,188.5,340.74,284.31
2018,11,1,8,30,415.0,117.0,2.3,16.7,263.0,490.52,402.67
2018,11,1,8,45,369.5,141.5,2.45,17.45,283.0,478.12,389.08
2018,11,1,9,0,324.0,166.0,2.6,18.2,303.0,447.64,362.73
2018,11,1,9,15,290.5,187.5,2.7,18.8,318.5,437.96,352.64
2018,11,1,9,30,257.0,209.0,2.8,19.4,334.0,426.92,341.49
2018,11,1,9,45,331.0,208.0,2.85,20.05,380.0,469.13,373.36
2018,11,1,10,0,405.0,207.0,2.9,20.7,426.0,521.27,411.36
2018,11,1,10,15,470.5,198.5,2.95,21.25,463.5,541.89,425.32
2018,11,1,10,30,536.0,190.0,3.0,21.8,501.0,557.55,435.31
2018,11,1,10,45,567.5,186.5,3.05,22.35,524.0,551.23,428.28
2018,11,1,11,0,599.0,183.0,3.1,22.9,547.0,545.89,421.7
2018,11,1,11,15,702.0,150.5,3.15,23.35,583.5,545.34,419.03
2018,11,1,11,30,805.0,118.0,3.2,23.8,620.0,535.26,408.17
2018,11,1,11,45,847.5,104.0,3.2,24.2,633.0,503.83,380.35
2018,11,1,12,0,890.0,90.0,3.2,24.6,646.0,467.96,348.19
2018,11,1,12,15,910.0,82.5,3.2,24.8,645.5,424.13,309.38
2018,11,1,12,30,930.0,75.0,3.2,25.0,645.0,376.76,266.82
2018,11,1,12,45,924.5,74.5,3.2,25.2,630.0,324.6,220.52
2018,11,1,13,0,919.0,74.0,3.2,25.4,615.0,271.5,173.81
2018,11,1,13,15,845.0,92.5,3.15,25.45,575.5,214.63,129.01
2018,11,1,13,30,771.0,111.0,3.1,25.5,536.0,163.42,93.47
2018,11,1,13,45,748.5,108.0,3.0,25.5,503.0,111.6,64.11
2018,11,1,14,0,726.0,105.0,2.9,25.5,470.0,73.69,56.67
2018,11,1,14,15,690.0,104.5,2.8,25.3,431.5,74.05,57.19
2018,11,1,14,30,654.0,104.0,2.7,25.1,393.0,74.59,57.85
2018,11,1,14,45,683.5,87.5,2.6,24.9,364.5,64.45,49.46
2018,11,1,15,0,713.0,71.0,2.5,24.7,336.0,58.77,44.8
2018,11,1,15,15,702.0,64.5,2.5,24.7,298.0,54.31,41.09
2018,11,1,15,30,691.0,58.0,2.5,24.7,260.0,49.69,37.18
2018,11,1,15,45,607.5,53.5,1.8,23.25,208.5,42.32,31.04
2018,11,1,16,0,524.0,49.0,1.1,21.8,157.0,39.09,28.3
2018,11,1,16,15,473.5,41.0,1.1,20.95,119.0,33.23,23.0
2018,11,1,16,30,423.0,33.0,1.1,20.1,81.0,27.25,17.29
2018,11,1,16,45,274.5,22.5,1.1,19.25,48.0,18.7,6.11
2018,11,1,17,0,126.0,12.0,1.1,18.4,15.0,10.24,0.0
2018,11,1,17,15,63.0,6.0,1.05,18.15,7.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,0.95,17.6,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,0.85,16.75,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,0.65,16.35,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,0.55,16.2,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,0.45,16.05,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.4,15.85,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.4,15.7,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.45,15.35,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.55,14.55,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.65,14.45,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.75,14.1,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,2,6,15,34.0,3.5,0.85,11.95,3.0,0.0,0.0
2018,11,2,6,30,68.0,7.0,0.8,12.1,6.0,0.0,0.0
2018,11,2,6,45,243.5,16.5,0.8,12.2,34.0,182.23,0.0
2018,11,2,7,0,419.0,26.0,0.8,12.3,62.0,365.74,273.66
2018,11,2,7,15,521.5,32.5,0.9,13.1,106.0,458.15,367.9
2018,11,2,7,30,624.0,39.0,1.0,13.9,150.0,550.07,443.68
2018,11,2,7,45,683.0,43.0,1.15,14.7,197.5,605.96,488.32
2018,11,2,8,0,742.0,47.0,1.3,15.5,245.0,660.21,529.28
2018,11,2,8,15,779.5,50.0,1.45,16.35,291.0,694.29,553.37
2018,11,2,8,30,817.0,53.0,1.6,17.2,337.0,718.08,569.04
2018,11,2,8,45,842.5,55.0,1.7,18.05,379.5,735.65,579.27
2018,11,2,9,0,868.0,57.0,1.8,18.9,422.0,749.96,586.9
2018,11,2,9,15,885.0,59.0,1.95,19.65,459.5,754.21,587.89
2018,11,2,9,30,902.0,61.0,2.1,20.4,497.0,754.8,586.35
2018,11,2,9,45,914.5,63.0,2.25,21.2,529.0,748.27,579.72
2018,11,2,10,0,927.0,65.0,2.4,22.0,561.0,737.94,570.52
2018,11,2,10,15,911.0,73.0,2.5,22.5,578.5,710.98,549.64
2018,11,2,10,30,895.0,81.0,2.6,23.0,596.0,681.19,525.35
2018,11,2,10,45,906.0,80.0,2.7,23.5,614.5,656.53,504.8
2018,11,2,11,0,917.0,79.0,2.8,24.0,633.0,628.39,481.28
2018,11,2,11,15,924.0,78.5,2.85,24.3,643.5,595.1,453.65
2018,11,2,11,30,931.0,78.0,2.9,24.6,654.0,558.71,423.11
2018,11,2,11,45,945.5,73.5,2.95,24.9,659.5,519.13,389.4
2018,11,2,12,0,960.0,69.0,3.0,25.2,665.0,476.16,352.15
2018,11,2,12,15,933.0,76.0,3.05,25.25,650.0,424.39,308.14
2018,11,2,12,30,906.0,83.0,3.1,25.3,635.0,372.82,263.63
2018,11,2,12,45,649.5,154.5,3.2,25.4,545.5,302.24,211.28
2018,11,2,13,0,393.0,226.0,3.3,25.5,456.0,256.81,181.85
2018,11,2,13,15,530.0,181.0,3.3,25.35,478.5,218.38,145.17
2018,11,2,13,30,667.0,136.0,3.3,25.2,501.0,167.62,101.38
2018,11,2,13,45,717.0,115.0,3.35,25.1,488.5,112.71,66.76
2018,11,2,14,0,767.0,94.0,3.4,25.0,476.0,73.38,56.55
2018,11,2,14,15,670.0,107.5,3.35,24.6,424.0,76.04,59.07
2018,11,2,14,30,573.0,121.0,3.3,24.2,372.0,86.21,67.92
2018,11,2,14,45,672.0,90.5,3.3,23.85,358.0,66.62,51.54
2018,11,2,15,0,771.0,60.0,3.3,23.5,344.0,50.82,38.23
2018,11,2,15,15,693.5,63.0,3.3,23.5,294.0,53.09,40.27
2018,11,2,15,30,616.0,66.0,3.3,23.5,244.0,51.25,38.72
2018,11,2,15,45,514.5,63.0,2.5,22.0,193.5,49.3,37.25
2018,11,2,16,0,413.0,60.0,1.7,20.5,143.0,47.72,35.91
2018,11,2,16,15,334.5,48.5,1.55,19.4,104.0,37.25,26.58
2018,11,2,16,30,256.0,37.0,1.4,18.3,65.0,28.61,18.48
2018,11,2,16,45,158.0,23.0,1.3,17.2,37.5,17.9,4.6
2018,11,2,17,0,60.0,9.0,1.2,16.1,10.0,7.68,0.0
2018,11,2,17,15,30.0,4.5,1.2,15.6,5.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,3,6,15,41.0,4.0,1.45,8.95,3.0,0.0,0.0
2018,11,3,6,30,82.0,8.0,1.4,9.4,6.0,0.0,0.0
2018,11,3,6,45,280.0,16.5,1.35,9.8,35.0,206.55,0.0
2018,11,3,7,0,478.0,25.0,1.3,10.2,64.0,403.62,298.5
2018,11,3,7,15,576.0,30.5,1.45,11.3,109.0,493.98,399.34
2018,11,3,7,30,674.0,36.0,1.6,12.4,154.0,581.47,473.09
2018,11,3,7,45,729.5,40.0,1.7,13.5,202.0,634.78,515.67
2018,11,3,8,0,785.0,44.0,1.8,14.6,250.0,679.19,548.74
2018,11,3,8,15,812.5,47.0,1.9,15.4,294.5,705.31,566.91
2018,11,3,8,30,840.0,50.0,2.0,16.2,339.0,728.83,582.23
2018,11,3,8,45,806.5,63.0,2.05,17.0,368.5,722.79,574.98
2018,11,3,9,0,773.0,76.0,2.1,17.8,398.0,705.1,559.37
2018,11,3,9,15,843.5,68.0,2.3,18.6,448.0,737.87,581.56
2018,11,3,9,30,914.0,60.0,2.5,19.4,498.0,759.33,594.88
2018,11,3,9,45,932.5,59.0,2.7,20.25,530.5,753.33,588.41
2018,11,3,10,0,951.0,58.0,2.9,21.1,563.0,743.45,579.42
2018,11,3,10,15,959.0,59.0,3.0,21.65,588.0,724.72,564.33
2018,11,3,10,30,967.0,60.0,3.1,22.2,613.0,702.32,545.22
2018,11,3,10,45,971.5,61.0,3.25,22.8,630.0,674.11,521.54
2018,11,3,11,0,976.0,62.0,3.4,23.4,647.0,642.53,495.0
2018,11,3,11,15,977.5,62.5,3.5,23.75,656.0,605.54,464.25
2018,11,3,11,30,979.0,63.0,3.6,24.1,665.0,565.67,430.68
2018,11,3,11,45,962.0,68.5,3.7,24.4,660.5,519.18,391.5
2018,11,3,12,0,945.0,74.0,3.8,24.7,656.0,471.45,350.57
2018,11,3,12,15,895.0,88.0,3.85,24.85,634.5,417.7,304.96
2018,11,3,12,30,845.0,102.0,3.9,25.0,613.0,363.37,258.67
2018,11,3,12,45,862.0,94.0,4.0,25.15,604.5,314.08,214.41
2018,11,3,13,0,879.0,86.0,4.1,25.3,596.0,266.84,171.75
2018,11,3,13,15,877.0,84.0,4.05,25.25,576.5,214.47,127.83
2018,11,3,13,30,875.0,82.0,4.0,25.2,557.0,161.31,88.48
2018,11,3,13,45,864.0,77.5,3.95,25.2,526.0,105.34,58.12
2018,11,3,14,0,853.0,73.0,3.9,25.2,495.0,67.25,51.38
2018,11,3,14,15,763.5,86.5,3.8,24.95,444.0,68.82,52.92
2018,11,3,14,30,674.0,100.0,3.7,24.7,393.0,72.33,56.09
2018,11,3,14,45,496.0,118.0,3.6,24.5,322.5,83.41,65.68
2018,11,3,15,0,318.0,136.0,3.5,24.3,252.0,97.54,77.88
2018,11,3,15,15,239.5,124.5,3.5,24.3,205.5,89.51,71.2
2018,11,3,15,30,161.0,113.0,3.5,24.3,159.0,83.48,66.13
2018,11,3,15,45,138.0,94.0,2.55,22.65,128.5,70.35,55.21
2018,11,3,16,0,115.0,75.0,1.6,21.0,98.0,56.91,43.71
2018,11,3,16,15,89.0,56.5,1.5,19.85,71.5,43.48,31.82
2018,11,3,16,30,63.0,38.0,1.4,18.7,45.0,29.79,19.31
2018,11,3,16,45,35.5,22.5,1.35,17.55,26.0,17.91,3.2
2018,11,3,17,0,8.0,7.0,1.3,16.4,7.0,5.97,0.0
2018,11,3,17,15,4.0,3.5,1.3,16.05,3.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,0.65,10.65,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,0.55,10.75,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,4,6,15,7.0,1.0,0.45,10.95,1.0,0.0,0.0
2018,11,4,6,30,14.0,2.0,0.4,11.1,2.0,0.0,0.0
2018,11,4,6,45,162.5,15.5,0.4,11.3,27.5,124.41,0.0
2018,11,4,7,0,311.0,29.0,0.4,11.5,53.0,295.86,212.04
2018,11,4,7,15,476.0,33.5,0.35,12.15,100.5,431.3,344.3
2018,11,4,7,30,641.0,38.0,0.3,12.8,148.0,556.96,443.56
2018,11,4,7,45,666.5,45.5,0.3,13.45,190.0,591.74,470.61
2018,11,4,8,0,692.0,53.0,0.3,14.1,232.0,624.39,494.54
2018,11,4,8,15,730.5,58.5,0.35,14.8,278.5,662.11,520.87
2018,11,4,8,30,769.0,64.0,0.4,15.5,325.0,697.04,543.87
2018,11,4,8,45,749.5,75.0,0.4,16.2,356.0,690.66,536.34
2018,11,4,9,0,730.0,86.0,0.4,16.9,387.0,685.44,530.1
2018,11,4,9,15,647.0,113.0,0.6,17.9,397.5,643.13,499.35
2018,11,4,9,30,564.0,140.0,0.8,18.9,408.0,590.54,459.8
2018,11,4,9,45,586.0,143.0,0.95,19.9,437.5,602.09,466.77
2018,11,4,10,0,608.0,146.0,1.1,20.9,467.0,603.64,465.79
2018,11,4,10,15,553.5,171.0,1.3,21.45,473.0,565.57,436.4
2018,11,4,10,30,499.0,196.0,1.5,22.0,479.0,533.7,411.31
2018,11,4,10,45,503.0,201.0,1.65,22.6,493.5,519.21,399.06
2018,11,4,11,0,507.0,206.0,1.8,23.2,508.0,502.55,384.82
2018,11,4,11,15,588.0,184.5,1.95,23.45,539.5,502.14,383.15
2018,11,4,11,30,669.0,163.0,2.1,23.7,571.0,498.88,378.24
2018,11,4,11,45,825.0,116.5,2.25,23.95,620.5,496.76,372.81
2018,11,4,12,0,981.0,70.0,2.4,24.2,670.0,480.07,354.38
2018,11,4,12,15,978.0,70.0,2.55,24.25,663.0,430.32,311.56
2018,11,4,12,30,975.0,70.0,2.7,24.3,656.0,378.84,266.48
2018,11,4,12,45,950.0,74.0,2.85,24.35,633.5,323.18,218.2
2018,11,4,13,0,925.0,78.0,3.0,24.4,611.0,268.27,171.03
2018,11,4,13,15,892.5,81.0,3.1,24.25,579.5,212.45,125.86
2018,11,4,13,30,860.0,84.0,3.2,24.1,548.0,152.44,82.66
2018,11,4,13,45,825.5,84.0,3.3,23.95,510.0,98.65,54.88
2018,11,4,14,0,791.0,84.0,3.4,23.8,472.0,66.64,51.19
2018,11,4,14,15,787.0,79.5,3.4,23.45,442.0,64.02,49.18
2018,11,4,14,30,783.0,75.0,3.4,23.1,412.0,61.33,47.1
2018,11,4,14,45,773.0,71.0,3.45,22.75,377.0,58.88,45.2
2018,11,4,15,0,763.0,67.0,3.5,22.4,342.0,56.38,43.22
2018,11,4,15,15,769.5,59.5,3.5,22.4,306.0,51.11,38.75
2018,11,4,15,30,776.0,52.0,3.5,22.4,270.0,45.59,34.01
2018,11,4,15,45,721.0,47.5,3.0,20.9,221.5,41.93,30.99
2018,11,4,16,0,666.0,43.0,2.5,19.4,173.0,38.32,27.84
2018,11,4,16,15,487.0,39.5,2.2,18.05,120.5,32.26,22.33
2018,11,4,16,30,308.0,36.0,1.9,16.7,68.0,29.9,19.45
2018,11,4,16,45,178.5,21.5,1.65,15.4,38.0,17.9,1.52
2018,11,4,17,0,49.0,7.0,1.4,14.1,8.0,5.97,0.0
2018,11,4,17,15,24.5,3.5,1.35,13.55,4.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,5,6,15,16.5,2.0,1.2,7.8,1.5,0.0,0.0
2018,11,5,6,30,33.0,4.0,1.3,8.2,3.0,0.0,0.0
2018,11,5,6,45,209.5,14.0,1.4,8.6,28.0,154.62,0.0
2018,11,5,7,0,386.0,24.0,1.5,9.0,53.0,330.58,233.03
2018,11,5,7,15,494.5,30.0,1.65,9.75,95.0,430.22,351.39
2018,11,5,7,30,603.0,36.0,1.8,10.5,137.0,524.22,432.68
2018,11,5,7,45,665.0,40.0,1.95,11.25,183.0,581.25,480.29
2018,11,5,8,0,727.0,44.0,2.1,12.0,229.0,636.89,524.1
2018,11,5,8,15,766.0,46.0,2.3,12.85,274.0,662.75,543.17
2018,11,5,8,30,805.0,48.0,2.5,13.7,319.0,693.4,564.94
2018,11,5,8,45,831.5,50.0,2.65,14.55,360.5,711.68,576.32
2018,11,5,9,0,858.0,52.0,2.8,15.4,402.0,726.74,585.03
2018,11,5,9,15,875.0,54.0,3.0,16.2,439.0,731.13,586.04
2018,11,5,9,30,892.0,56.0,3.2,17.0,476.0,731.91,584.42
2018,11,5,9,45,903.5,57.5,3.4,17.8,507.0,724.34,576.71
2018,11,5,10,0,915.0,59.0,3.6,18.6,538.0,713.11,566.43
2018,11,5,10,15,924.0,59.5,3.65,19.1,562.0,695.33,551.23
2018,11,5,10,30,933.0,60.0,3.7,19.6,586.0,674.0,532.21
2018,11,5,10,45,939.0,60.5,3.75,20.15,603.0,647.28,508.85
2018,11,5,11,0,945.0,61.0,3.8,20.7,620.0,617.25,482.69
2018,11,5,11,15,948.0,62.0,3.85,21.0,629.5,582.87,453.23
2018,11,5,11,30,951.0,63.0,3.9,21.3,639.0,545.55,420.91
2018,11,5,11,45,951.5,63.0,3.9,21.55,640.5,503.31,384.12
2018,11,5,12,0,952.0,63.0,3.9,21.8,642.0,458.71,344.66
2018,11,5,12,15,949.5,63.5,3.9,21.95,635.5,411.25,302.25
2018,11,5,12,30,947.0,64.0,3.9,22.1,629.0,362.03,257.69
2018,11,5,12,45,942.0,64.0,3.85,22.2,614.5,310.18,210.78
2018,11,5,13,0,937.0,64.0,3.8,22.3,600.0,257.29,163.62
2018,11,5,13,15,929.5,63.5,3.8,22.25,578.0,202.76,117.81
2018,11,5,13,30,922.0,63.0,3.8,22.2,556.0,147.93,77.65
2018,11,5,13,45,911.5,61.5,3.75,22.15,527.0,92.13,49.03
2018,11,5,14,0,901.0,60.0,3.7,22.1,498.0,58.91,44.98
2018,11,5,14,15,885.0,58.5,3.6,21.9,463.0,57.4,43.86
2018,11,5,14,30,869.0,57.0,3.5,21.7,428.0,55.83,42.67
2018,11,5,14,45,846.5,55.0,3.45,21.5,387.5,53.76,41.03
2018,11,5,15,0,824.0,53.0,3.4,21.3,347.0,51.61,39.31
2018,11,5,15,15,789.5,50.0,3.4,21.3,302.0,48.52,36.7
2018,11,5,15,30,755.0,47.0,3.4,21.3,257.0,41.33,30.47
2018,11,5,15,45,702.0,43.5,2.7,20.05,210.5,38.43,28.05
2018,11,5,16,0,649.0,40.0,2.0,18.8,164.0,35.61,25.54
2018,11,5,16,15,557.0,34.5,1.8,17.6,120.0,30.91,21.18
2018,11,5,16,30,465.0,29.0,1.6,16.4,76.0,26.37,16.38
2018,11,5,16,45,289.5,19.5,1.4,15.15,43.5,16.32,0.0
2018,11,5,17,0,114.0,10.0,1.2,13.9,11.0,8.54,0.0
2018,11,5,17,15,57.0,5.0,1.25,13.45,5.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,0.75,9.8,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,11,6,6,15,16.0,2.0,0.85,8.1,1.5,0.0,0.0
2018,11,6,6,30,32.0,4.0,0.8,8.3,3.0,0.0,0.0
2018,11,6,6,45,214.0,15.0,0.75,8.55,28.5,157.87,0.0
2018,11,6,7,0,396.0,26.0,0.7,8.8,54.0,346.63,231.68
2018,11,6,7,15,511.0,32.0,0.75,9.65,97.5,441.58,355.29
2018,11,6,7,30,626.0,38.0,0.8,10.5,141.0,541.2,439.16
2018,11,6,7,45,690.5,42.5,0.85,11.35,189.0,601.26,487.21
2018,11,6,8,0,755.0,47.0,0.9,12.2,237.0,659.63,531.07
2018,11,6,8,15,795.0,50.0,0.95,13.05,283.5,695.21,555.8
2018,11,6,8,30,835.0,53.0,1.0,13.9,330.0,720.69,572.13
2018,11,6,8,45,861.5,55.0,1.1,14.75,373.0,738.56,582.96
2018,11,6,9,0,888.0,57.0,1.2,15.6,416.0,753.13,591.14
2018,11,6,9,15,906.0,58.5,1.25,16.4,454.0,757.07,591.17
2018,11,6,9,30,924.0,60.0,1.3,17.2,492.0,757.32,588.74
2018,11,6,9,45,936.5,61.5,1.4,18.0,524.0,749.76,581.47
2018,11,6,10,0,949.0,63.0,1.5,18.8,556.0,738.39,571.67
2018,11,6,10,15,957.5,64.0,1.55,19.4,580.5,719.9,556.37
2018,11,6,10,30,966.0,65.0,1.6,20.0,605.0,697.74,537.51
2018,11,6,10,45,971.0,66.0,1.7,20.6,622.5,669.8,514.59
2018,11,6,11,0,976.0,67.0,1.8,21.2,640.0,638.49,488.78
2018,11,6,11,15,979.0,67.0,1.85,21.55,649.0,601.8,458.68
2018,11,6,11,30,982.0,67.0,1.9,21.9,658.0,562.16,425.69
2018,11,6,11,45,982.0,67.5,2.0,22.25,659.5,518.81,389.26
2018,11,6,12,0,982.0,68.0,2.1,22.6,661.0,473.02,349.95
2018,11,6,12,15,979.0,68.0,2.15,22.8,653.5,423.44,306.83
2018,11,6,12,30,976.0,68.0,2.2,23.0,646.0,372.12,261.45
2018,11,6,12,45,970.0,68.0,2.3,23.15,631.0,318.49,213.97
2018,11,6,13,0,964.0,68.0,2.4,23.3,616.0,263.86,166.16
2018,11,6,13,15,956.0,67.5,2.45,23.25,593.0,207.77,119.8
2018,11,6,13,30,948.0,67.0,2.5,23.2,570.0,151.38,79.29
2018,11,6,13,45,936.0,65.5,2.6,23.2,540.0,94.01,50.79
2018,11,6,14,0,924.0,64.0,2.7,23.2,510.0,62.01,47.42
2018,11,6,14,15,906.5,62.0,2.7,22.95,473.0,60.14,46.01
2018,11,6,14,30,889.0,60.0,2.7,22.7,436.0,58.2,44.53
2018,11,6,14,45,864.5,58.5,2.65,22.5,394.5,56.46,43.19
2018,11,6,15,0,840.0,57.0,2.6,22.3,353.0,49.4,37.24
2018,11,6,15,15,804.0,53.5,2.6,22.3,307.0,46.67,34.96
2018,11,6,15,30,768.0,50.0,2.6,22.3,261.0,43.95,32.61
2018,11,6,15,45,711.0,46.5,1.95,20.5,213.5,41.1,30.31
2018,11,6,16,0,654.0,43.0,1.3,18.7,166.0,38.37,27.95
2018,11,6,16,15,556.0,37.0,1.3,17.55,120.5,33.3,23.21
2018,11,6,16,30,458.0,31.0,1.3,16.4,75.0,26.01,15.94
2018,11,6,16,45,282.0,20.5,1.3,15.3,43.0,17.32,0.0
2018,11,6,17,0,106.0,10.0,1.3,14.2,11.0,8.54,0.0
2018,11,6,17,15,53.0,5.0,1.3,13.85,5.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.5,10.65,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.5,10.75,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.5,10.95,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.45,11.25,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.4,11.15,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,11,7,6,15,16.5,1.5,0.4,11.2,1.0,0.0,0.0
2018,11,7,6,30,33.0,3.0,0.4,11.3,2.0,0.0,0.0
2018,11,7,6,45,216.0,13.5,0.4,11.4,26.5,157.26,0.0
2018,11,7,7,0,399.0,24.0,0.4,11.5,51.0,331.69,205.62
2018,11,7,7,15,511.5,30.0,0.45,12.05,93.5,438.42,346.82
2018,11,7,7,30,624.0,36.0,0.5,12.6,136.0,535.25,428.18
2018,11,7,7,45,687.0,40.0,0.55,13.2,183.0,593.04,474.46
2018,11,7,8,0,750.0,44.0,0.6,13.8,230.0,649.24,516.78
2018,11,7,8,15,789.0,47.0,0.7,14.5,276.0,676.62,536.42
2018,11,7,8,30,828.0,50.0,0.8,15.2,322.0,708.36,558.33
2018,11,7,8,45,854.0,52.0,0.85,15.95,364.5,725.9,568.49
2018,11,7,9,0,880.0,54.0,0.9,16.7,407.0,740.18,576.15
2018,11,7,9,15,897.5,56.0,1.15,17.45,444.5,744.54,579.19
2018,11,7,9,30,915.0,58.0,1.4,18.2,482.0,745.22,579.39
2018,11,7,9,45,927.0,59.0,1.65,19.0,513.0,736.91,572.88
2018,11,7,10,0,939.0,60.0,1.9,19.8,544.0,724.89,563.61
2018,11,7,10,15,947.5,61.0,2.0,20.3,568.5,706.76,548.83
2018,11,7,10,30,956.0,62.0,2.1,20.8,593.0,685.0,530.47
2018,11,7,10,45,961.0,63.0,2.25,21.25,610.0,657.5,507.99
2018,11,7,11,0,966.0,64.0,2.4,21.7,627.0,626.66,482.57
2018,11,7,11,15,968.0,64.5,2.5,21.95,636.0,590.46,452.73
2018,11,7,11,30,970.0,65.0,2.6,22.2,645.0,551.38,419.99
2018,11,7,11,45,970.0,65.0,2.65,22.45,646.0,508.19,383.16
2018,11,7,12,0,970.0,65.0,2.7,22.7,647.0,462.62,343.59
2018,11,7,12,15,967.5,65.0,2.75,22.75,640.0,413.96,300.94
2018,11,7,12,30,965.0,65.0,2.8,22.8,633.0,363.54,256.03
2018,11,7,12,45,960.5,64.5,2.9,22.85,618.0,310.62,208.82
2018,11,7,13,0,956.0,64.0,3.0,22.9,603.0,256.6,161.27
2018,11,7,13,15,948.5,63.0,3.0,22.8,580.5,200.84,115.07
2018,11,7,13,30,941.0,62.0,3.0,22.7,558.0,144.77,74.9
2018,11,7,13,45,930.0,60.5,3.05,22.65,528.5,88.09,47.31
2018,11,7,14,0,919.0,59.0,3.1,22.6,499.0,58.4,44.48
2018,11,7,14,15,903.0,57.5,3.1,22.35,463.0,56.86,43.34
2018,11,7,14,30,887.0,56.0,3.1,22.1,427.0,55.26,42.13
2018,11,7,14,45,864.0,53.5,3.1,21.85,386.0,52.78,40.14
2018,11,7,15,0,841.0,51.0,3.1,21.6,345.0,50.21,38.07
2018,11,7,15,15,806.0,48.5,3.1,21.6,300.0,47.45,35.73
2018,11,7,15,30,771.0,46.0,3.1,21.6,255.0,40.7,29.88
2018,11,7,15,45,717.5,42.0,2.4,20.05,208.0,37.33,27.07
2018,11,7,16,0,664.0,38.0,1.7,18.5,161.0,34.01,24.14
2018,11,7,16,15,570.5,32.5,1.6,17.25,116.5,29.24,19.69
2018,11,7,16,30,477.0,27.0,1.5,16.0,72.0,24.61,14.63
2018,11,7,16,45,287.0,17.5,1.4,14.75,40.0,15.98,0.0
2018,11,7,17,0,97.0,8.0,1.3,13.5,8.0,6.83,0.0
2018,11,7,17,15,48.5,4.0,1.3,13.1,4.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.45,6.95,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,11,8,6,15,8.0,1.5,1.45,4.8,1.0,0.0,0.0
2018,11,8,6,30,16.0,3.0,1.4,5.0,2.0,0.0,0.0
2018,11,8,6,45,144.5,15.0,1.35,5.25,23.5,109.87,0.0
2018,11,8,7,0,273.0,27.0,1.3,5.5,45.0,253.47,149.3
2018,11,8,7,15,396.5,37.5,1.5,6.45,87.5,371.58,305.39
2018,11,8,7,30,520.0,48.0,1.7,7.4,130.0,478.88,400.15
2018,11,8,7,45,595.5,55.5,1.9,8.35,178.5,548.76,459.12
2018,11,8,8,0,671.0,63.0,2.1,9.3,227.0,617.43,514.12
2018,11,8,8,15,720.5,67.5,2.25,10.1,274.5,660.93,547.17
2018,11,8,8,30,770.0,72.0,2.4,10.9,322.0,695.97,572.43
2018,11,8,8,45,805.0,75.0,2.55,11.7,366.5,721.84,589.91
2018,11,8,9,0,840.0,78.0,2.7,12.5,411.0,743.96,604.11
2018,11,8,9,15,872.0,78.0,2.75,13.25,452.0,756.41,610.41
2018,11,8,9,30,904.0,78.0,2.8,14.0,493.0,764.67,613.62
2018,11,8,9,45,932.5,75.5,2.85,14.75,528.5,757.35,605.45
2018,11,8,10,0,961.0,73.0,2.9,15.5,564.0,752.06,599.06
2018,11,8,10,15,969.5,74.5,2.9,15.95,589.5,733.55,582.21
2018,11,8,10,30,978.0,76.0,2.9,16.4,615.0,711.31,562.35
2018,11,8,10,45,983.0,77.0,2.95,16.9,632.5,682.73,537.7
2018,11,8,11,0,988.0,78.0,3.0,17.4,650.0,650.75,510.15
2018,11,8,11,15,990.0,78.5,3.0,17.7,659.0,613.38,478.25
2018,11,8,11,30,992.0,79.0,3.0,18.0,668.0,573.07,443.48
2018,11,8,11,45,990.5,79.5,3.05,18.3,668.5,528.39,404.73
2018,11,8,12,0,989.0,80.0,3.1,18.6,669.0,481.4,363.25
2018,11,8,12,15,986.0,80.0,3.1,18.75,661.5,431.32,318.53
2018,11,8,12,30,983.0,80.0,3.1,18.9,654.0,379.48,271.62
2018,11,8,12,45,976.5,78.5,3.15,19.05,637.0,323.98,221.63
2018,11,8,13,0,970.0,77.0,3.2,19.2,620.0,267.6,171.61
2018,11,8,13,15,958.5,76.0,3.2,19.2,595.5,210.19,123.81
2018,11,8,13,30,947.0,75.0,3.2,19.2,571.0,152.88,82.71
2018,11,8,13,45,933.5,73.5,3.2,19.15,540.0,95.46,55.03
2018,11,8,14,0,920.0,72.0,3.2,19.1,509.0,67.43,52.95
2018,11,8,14,15,900.5,70.5,3.15,18.95,472.0,65.93,51.83
2018,11,8,14,30,881.0,69.0,3.1,18.8,435.0,58.28,45.36
2018,11,8,14,45,852.5,67.0,3.1,18.6,392.5,56.95,44.36
2018,11,8,15,0,824.0,65.0,3.1,18.4,350.0,55.68,43.39
2018,11,8,15,15,785.5,61.0,3.1,18.4,303.5,52.73,40.87
2018,11,8,15,30,747.0,57.0,3.1,18.4,257.0,49.8,38.29
2018,11,8,15,45,682.0,52.5,2.4,16.95,208.5,46.28,35.33
2018,11,8,16,0,617.0,48.0,1.7,15.5,160.0,39.34,29.14
2018,11,8,16,15,506.0,40.0,1.55,14.4,114.0,33.09,23.27
2018,11,8,16,30,395.0,32.0,1.4,13.3,68.0,26.93,16.54
2018,11,8,16,45,226.5,19.5,1.3,12.25,37.5,16.48,0.0
2018,11,8,17,0,58.0,7.0,1.2,11.2,7.0,5.97,0.0
2018,11,8,17,15,29.0,3.5,1.2,10.85,3.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.35,4.8,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,11,9,6,45,152.5,12.5,1.3,5.4,22.0,112.64,0.0
2018,11,9,7,0,305.0,25.0,1.3,5.7,44.0,271.67,141.63
2018,11,9,7,15,444.0,34.0,1.35,6.85,88.0,400.82,326.25
2018,11,9,7,30,583.0,43.0,1.4,8.0,132.0,517.35,427.38
2018,11,9,7,45,655.0,48.5,1.45,9.15,180.5,574.09,474.47
2018,11,9,8,0,727.0,54.0,1.5,10.3,229.0,639.12,524.79
2018,11,9,8,15,771.5,58.5,1.45,11.05,277.0,679.96,553.92
2018,11,9,8,30,816.0,63.0,1.4,11.8,325.0,717.73,579.21
2018,11,9,8,45,846.0,66.0,1.3,12.6,369.0,739.39,590.92
2018,11,9,9,0,876.0,69.0,1.2,13.4,413.0,757.38,599.49
2018,11,9,9,15,893.0,72.5,1.05,14.3,451.5,762.49,597.66
2018,11,9,9,30,910.0,76.0,0.9,15.2,490.0,763.71,593.09
2018,11,9,9,45,919.5,78.5,0.75,16.1,521.0,754.48,581.25
2018,11,9,10,0,929.0,81.0,0.6,17.0,552.0,736.15,563.02
2018,11,9,10,15,938.0,82.5,0.75,17.6,577.0,718.5,549.65
2018,11,9,10,30,947.0,84.0,0.9,18.2,602.0,697.22,533.2
2018,11,9,10,45,952.5,84.0,1.0,18.8,618.5,668.68,510.58
2018,11,9,11,0,958.0,84.0,1.1,19.4,635.0,636.86,485.1
2018,11,9,11,15,959.5,84.5,1.25,19.7,643.5,600.21,456.33
2018,11,9,11,30,961.0,85.0,1.4,20.0,652.0,560.76,424.48
2018,11,9,11,45,961.0,84.5,1.55,20.3,652.5,517.06,388.39
2018,11,9,12,0,961.0,84.0,1.7,20.6,653.0,471.05,349.32
2018,11,9,12,15,957.0,85.0,1.75,20.65,646.0,422.75,307.39
2018,11,9,12,30,953.0,86.0,1.8,20.7,639.0,372.79,263.25
2018,11,9,12,45,945.5,85.5,1.85,20.8,623.0,319.3,216.02
2018,11,9,13,0,938.0,85.0,1.9,20.9,607.0,265.02,168.78
2018,11,9,13,15,928.5,84.0,1.9,20.85,584.0,209.51,123.36
2018,11,9,13,30,919.0,83.0,1.9,20.8,561.0,153.91,84.28
2018,11,9,13,45,905.0,81.5,1.9,20.75,530.5,91.0,52.5
2018,11,9,14,0,891.0,80.0,1.9,20.7,500.0,65.58,51.02
2018,11,9,14,15,870.5,78.0,1.85,20.45,463.0,64.44,50.24
2018,11,9,14,30,850.0,76.0,1.8,20.2,426.0,63.34,49.48
2018,11,9,14,45,820.0,73.5,1.8,19.95,383.5,61.79,48.31
2018,11,9,15,0,790.0,71.0,1.8,19.7,341.0,60.3,47.17
2018,11,9,15,15,749.0,66.5,1.8,19.7,295.0,57.09,44.45
2018,11,9,15,30,708.0,62.0,1.8,19.7,249.0,49.46,37.8
2018,11,9,15,45,641.0,56.0,1.35,17.85,201.0,45.15,34.2
2018,11,9,16,0,574.0,50.0,0.9,16.0,153.0,40.88,30.42
2018,11,9,16,15,461.0,41.5,0.95,15.1,108.5,34.32,24.23
2018,11,9,16,30,348.0,33.0,1.0,14.2,64.0,27.83,16.97
2018,11,9,16,45,197.0,19.5,1.05,13.35,35.0,16.64,0.0
2018,11,9,17,0,46.0,6.0,1.1,12.5,6.0,5.12,0.0
2018,11,9,17,15,23.0,3.0,1.1,12.2,3.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.65,9.9,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.55,9.75,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
