Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,9,21,45,0.0,0.0,0.45,9.65,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.35,9.35,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,0.3,9.3,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,0.3,9.25,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,0.3,9.2,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,0.3,9.1,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.3,8.9,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.3,8.8,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.35,8.7,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.55,8.1,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.65,7.9,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.7,7.35,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.7,7.05,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.7,6.95,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.65,6.95,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,11,10,6,45,91.0,12.0,0.6,7.0,17.5,70.81,0.0
2018,11,10,7,0,182.0,24.0,0.6,7.0,35.0,186.64,78.96
2018,11,10,7,15,299.0,38.0,0.55,7.55,74.5,299.08,241.23
2018,11,10,7,30,416.0,52.0,0.5,8.1,114.0,402.59,332.31
2018,11,10,7,45,489.5,61.5,0.5,8.65,159.0,472.52,390.47
2018,11,10,8,0,563.0,71.0,0.5,9.2,204.0,541.13,444.23
2018,11,10,8,15,611.0,78.5,0.5,9.8,249.5,586.78,477.8
2018,11,10,8,30,659.0,86.0,0.5,10.4,295.0,629.82,508.0
2018,11,10,8,45,690.5,91.0,0.45,11.05,336.0,654.69,522.97
2018,11,10,9,0,722.0,96.0,0.4,11.7,377.0,676.26,535.16
2018,11,10,9,15,745.5,100.5,0.55,12.55,414.5,687.85,542.44
2018,11,10,9,30,769.0,105.0,0.7,13.4,452.0,695.81,546.65
2018,11,10,9,45,784.5,109.0,0.85,14.3,483.5,693.8,543.36
2018,11,10,10,0,800.0,113.0,1.0,15.2,515.0,688.12,537.29
2018,11,10,10,15,812.5,115.0,1.0,15.6,540.0,674.62,524.82
2018,11,10,10,30,825.0,117.0,1.0,16.0,565.0,657.57,509.72
2018,11,10,10,45,833.0,118.0,1.05,16.4,582.0,631.78,488.67
2018,11,10,11,0,841.0,119.0,1.1,16.8,599.0,604.92,466.45
2018,11,10,11,15,846.0,120.0,1.1,17.1,609.0,573.32,440.01
2018,11,10,11,30,851.0,121.0,1.1,17.4,619.0,538.87,410.91
2018,11,10,11,45,852.0,120.5,1.15,17.65,620.0,498.59,377.19
2018,11,10,12,0,853.0,120.0,1.2,17.9,621.0,456.14,340.92
2018,11,10,12,15,834.5,124.5,1.25,18.0,610.0,409.03,300.68
2018,11,10,12,30,816.0,129.0,1.3,18.1,599.0,358.29,257.03
2018,11,10,12,45,788.5,134.0,1.4,18.15,579.0,308.5,214.27
2018,11,10,13,0,761.0,139.0,1.5,18.2,559.0,260.1,173.28
2018,11,10,13,15,747.0,136.5,1.6,18.15,535.5,209.81,132.62
2018,11,10,13,30,733.0,134.0,1.7,18.1,512.0,160.36,97.85
2018,11,10,13,45,714.5,131.0,1.8,18.0,482.5,111.46,74.18
2018,11,10,14,0,696.0,128.0,1.9,17.9,453.0,91.19,73.71
2018,11,10,14,15,670.5,123.5,1.85,17.55,417.5,89.26,72.35
2018,11,10,14,30,645.0,119.0,1.8,17.2,382.0,87.41,71.02
2018,11,10,14,45,610.5,112.5,1.8,16.9,341.5,83.97,68.29
2018,11,10,15,0,576.0,106.0,1.8,16.6,301.0,80.55,65.53
2018,11,10,15,15,531.0,96.5,1.8,16.6,257.5,71.32,57.53
2018,11,10,15,30,486.0,87.0,1.8,16.6,214.0,64.92,51.9
2018,11,10,15,45,422.5,75.5,1.4,14.75,170.5,56.84,44.97
2018,11,10,16,0,359.0,64.0,1.0,12.9,127.0,48.61,37.63
2018,11,10,16,15,271.5,48.0,1.0,12.15,87.5,36.79,26.65
2018,11,10,16,30,184.0,32.0,1.0,11.4,48.0,24.74,14.4
2018,11,10,16,45,101.5,18.0,1.05,10.65,26.0,15.36,0.0
2018,11,10,17,0,19.0,4.0,1.1,9.9,4.0,3.41,0.0
2018,11,10,17,15,9.5,2.0,1.1,9.6,2.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.15,6.55,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.05,6.45,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,0.95,6.4,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,0.85,6.3,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,0.8,6.15,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,0.8,6.15,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,0.75,6.25,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,0.7,6.35,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,0.75,6.3,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,0.8,6.05,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.05,5.6,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.15,5.4,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.25,4.9,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.25,4.75,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,11,11,6,45,82.5,11.5,1.2,4.9,16.0,64.49,0.0
2018,11,11,7,0,165.0,23.0,1.2,5.0,32.0,171.5,53.3
2018,11,11,7,15,280.5,37.5,1.15,5.8,71.0,288.55,234.04
2018,11,11,7,30,396.0,52.0,1.1,6.6,110.0,386.14,323.16
2018,11,11,7,45,475.0,62.0,1.05,7.4,155.5,460.32,385.98
2018,11,11,8,0,554.0,72.0,1.0,8.2,201.0,533.28,444.15
2018,11,11,8,15,607.5,79.5,1.15,9.05,247.5,583.01,482.63
2018,11,11,8,30,661.0,87.0,1.3,9.9,294.0,630.08,517.66
2018,11,11,8,45,700.5,91.0,1.4,10.75,337.0,659.79,538.04
2018,11,11,9,0,740.0,95.0,1.5,11.6,380.0,686.01,555.39
2018,11,11,9,15,762.5,100.0,1.55,12.35,418.0,697.24,561.08
2018,11,11,9,30,785.0,105.0,1.6,13.1,456.0,704.79,563.57
2018,11,11,9,45,799.5,109.0,1.6,13.85,487.5,701.81,557.78
2018,11,11,10,0,814.0,113.0,1.6,14.6,519.0,695.16,549.34
2018,11,11,10,15,828.0,114.5,1.55,15.15,544.5,681.79,536.03
2018,11,11,10,30,842.0,116.0,1.5,15.7,570.0,662.62,518.48
2018,11,11,10,45,852.0,116.5,1.5,16.2,588.0,639.27,498.15
2018,11,11,11,0,862.0,117.0,1.5,16.7,606.0,612.51,475.01
2018,11,11,11,15,866.5,117.5,1.45,17.05,615.5,579.5,446.81
2018,11,11,11,30,871.0,118.0,1.4,17.4,625.0,543.66,416.0
2018,11,11,11,45,872.0,118.0,1.4,17.75,626.5,503.11,381.32
2018,11,11,12,0,873.0,118.0,1.4,18.1,628.0,460.33,344.14
2018,11,11,12,15,874.5,116.0,1.35,18.25,622.0,413.97,303.45
2018,11,11,12,30,876.0,114.0,1.3,18.4,616.0,365.76,260.62
2018,11,11,12,45,876.0,111.0,1.3,18.6,602.5,314.7,215.36
2018,11,11,13,0,876.0,108.0,1.3,18.8,589.0,262.37,169.71
2018,11,11,13,15,865.5,106.5,1.25,18.8,566.0,208.61,126.06
2018,11,11,13,30,855.0,105.0,1.2,18.8,543.0,155.09,88.9
2018,11,11,13,45,834.5,101.0,1.1,18.8,509.0,99.8,63.16
2018,11,11,14,0,814.0,97.0,1.0,18.8,475.0,77.56,61.72
2018,11,11,14,15,760.5,96.5,0.95,18.55,428.5,70.87,56.2
2018,11,11,14,30,707.0,96.0,0.9,18.3,382.0,71.02,56.54
2018,11,11,14,45,711.0,90.0,0.85,18.1,353.0,67.88,54.0
2018,11,11,15,0,715.0,84.0,0.8,17.9,324.0,64.64,51.33
2018,11,11,15,15,671.0,77.5,0.8,17.9,278.5,60.47,47.75
2018,11,11,15,30,627.0,71.0,0.8,17.9,233.0,56.27,44.05
2018,11,11,15,45,561.0,63.0,0.65,16.4,187.0,50.64,39.22
2018,11,11,16,0,495.0,55.0,0.5,14.9,141.0,45.0,34.14
2018,11,11,16,15,392.0,43.5,0.5,14.35,98.5,36.05,25.72
2018,11,11,16,30,289.0,32.0,0.5,13.8,56.0,26.97,15.7
2018,11,11,16,45,162.5,19.0,0.5,13.2,30.5,16.22,0.0
2018,11,11,17,0,36.0,6.0,0.5,12.6,5.0,0.0,0.0
2018,11,11,17,15,18.0,3.0,0.55,12.35,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,0.75,10.7,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.45,6.2,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.55,5.4,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.6,3.95,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.65,3.65,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.7,3.55,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.7,3.75,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,11,12,6,45,83.0,11.0,1.65,4.25,15.5,64.15,0.0
2018,11,12,7,0,166.0,22.0,1.6,4.5,31.0,168.76,27.14
2018,11,12,7,15,284.0,36.0,1.75,5.65,69.0,284.28,229.94
2018,11,12,7,30,402.0,50.0,1.9,6.8,107.0,387.23,325.54
2018,11,12,7,45,481.0,59.5,2.0,7.95,152.0,460.54,388.95
2018,11,12,8,0,560.0,69.0,2.1,9.1,197.0,532.65,447.91
2018,11,12,8,15,613.5,75.5,2.2,9.95,242.5,581.02,485.69
2018,11,12,8,30,667.0,82.0,2.3,10.8,288.0,626.74,519.84
2018,11,12,8,45,705.5,86.0,2.4,11.65,331.0,655.45,539.73
2018,11,12,9,0,744.0,90.0,2.5,12.5,374.0,680.79,556.54
2018,11,12,9,15,774.5,92.5,2.5,13.45,413.0,694.9,563.79
2018,11,12,9,30,805.0,95.0,2.5,14.4,452.0,705.23,567.93
2018,11,12,9,45,829.5,95.5,2.55,15.3,485.5,702.03,562.09
2018,11,12,10,0,854.0,96.0,2.6,16.2,519.0,698.69,556.01
2018,11,12,10,15,867.0,97.5,2.6,16.95,544.5,684.7,541.91
2018,11,12,10,30,880.0,99.0,2.6,17.7,570.0,666.98,524.98
2018,11,12,10,45,889.5,99.5,2.55,18.5,588.0,642.45,502.55
2018,11,12,11,0,899.0,100.0,2.5,19.3,606.0,614.48,477.34
2018,11,12,11,15,904.0,100.0,2.35,19.65,615.5,580.29,447.58
2018,11,12,11,30,909.0,100.0,2.2,20.0,625.0,543.17,415.14
2018,11,12,11,45,911.0,99.0,2.05,20.35,626.5,501.0,378.35
2018,11,12,12,0,913.0,98.0,1.9,20.7,628.0,456.48,339.07
2018,11,12,12,15,911.5,97.5,1.75,20.8,621.5,408.98,297.15
2018,11,12,12,30,910.0,97.0,1.6,20.9,615.0,359.79,253.31
2018,11,12,12,45,906.0,95.0,1.45,21.0,600.0,307.24,206.81
2018,11,12,13,0,902.0,93.0,1.3,21.1,585.0,253.74,160.42
2018,11,12,13,15,893.0,91.0,1.2,21.0,562.0,198.77,116.12
2018,11,12,13,30,884.0,89.0,1.1,20.9,539.0,143.84,78.42
2018,11,12,13,45,870.0,87.0,1.0,20.85,509.0,89.0,54.18
2018,11,12,14,0,856.0,85.0,0.9,20.8,479.0,69.09,54.02
2018,11,12,14,15,836.0,82.0,0.85,20.55,443.0,67.3,52.7
2018,11,12,14,30,816.0,79.0,0.8,20.3,407.0,65.53,51.36
2018,11,12,14,45,786.5,75.5,0.75,20.0,365.5,63.27,49.61
2018,11,12,15,0,757.0,72.0,0.7,19.7,324.0,61.05,47.84
2018,11,12,15,15,714.5,67.0,0.7,19.7,278.5,52.71,40.65
2018,11,12,15,30,672.0,62.0,0.7,19.7,233.0,49.41,37.75
2018,11,12,15,45,606.5,55.5,0.65,17.9,187.0,44.75,33.81
2018,11,12,16,0,541.0,49.0,0.6,16.1,141.0,40.11,29.66
2018,11,12,16,15,432.0,39.5,0.7,15.3,98.5,32.7,22.66
2018,11,12,16,30,323.0,30.0,0.8,14.5,56.0,25.28,13.94
2018,11,12,16,45,182.5,18.0,0.85,13.75,30.5,15.36,0.0
2018,11,12,17,0,42.0,6.0,0.9,13.0,5.0,0.0,0.0
2018,11,12,17,15,21.0,3.0,0.95,12.6,2.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.35,6.55,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,13,6,45,51.0,9.5,1.25,6.8,12.0,41.61,0.0
2018,11,13,7,0,102.0,19.0,1.2,6.9,24.0,118.36,0.0
2018,11,13,7,15,163.0,33.5,1.15,7.3,51.5,199.43,157.7
2018,11,13,7,30,224.0,48.0,1.1,7.7,79.0,258.74,216.13
2018,11,13,7,45,266.5,62.5,1.05,8.15,113.0,306.29,258.63
2018,11,13,8,0,309.0,77.0,1.0,8.6,147.0,353.73,298.91
2018,11,13,8,15,218.0,92.0,1.1,9.25,146.5,285.68,241.75
2018,11,13,8,30,127.0,107.0,1.2,9.9,146.0,217.61,183.29
2018,11,13,8,45,88.5,129.0,1.35,10.6,158.0,211.31,176.5
2018,11,13,9,0,50.0,151.0,1.5,11.3,170.0,190.07,156.99
2018,11,13,9,15,84.0,170.5,1.55,11.9,206.0,231.73,191.47
2018,11,13,9,30,118.0,190.0,1.6,12.5,242.0,285.03,234.22
2018,11,13,9,45,182.0,198.0,1.65,13.05,284.5,330.39,270.42
2018,11,13,10,0,246.0,206.0,1.7,13.6,327.0,385.44,313.13
2018,11,13,10,15,176.0,221.0,1.85,14.5,309.5,331.94,268.02
2018,11,13,10,30,106.0,236.0,2.0,15.4,292.0,283.09,227.12
2018,11,13,10,45,188.5,240.5,2.2,16.25,344.5,337.84,270.15
2018,11,13,11,0,271.0,245.0,2.4,17.1,397.0,384.8,305.29
2018,11,13,11,15,326.5,236.5,2.35,17.45,422.0,389.69,307.2
2018,11,13,11,30,382.0,228.0,2.3,17.8,447.0,390.0,305.12
2018,11,13,11,45,255.0,246.0,2.25,18.2,392.5,327.35,254.94
2018,11,13,12,0,128.0,264.0,2.2,18.6,338.0,270.69,210.6
2018,11,13,12,15,271.0,234.0,2.05,18.45,388.0,287.43,220.19
2018,11,13,12,30,414.0,204.0,1.9,18.3,438.0,289.13,215.54
2018,11,13,12,45,465.0,190.0,1.8,18.15,446.5,263.85,191.07
2018,11,13,13,0,516.0,176.0,1.7,18.0,455.0,233.19,162.33
2018,11,13,13,15,342.0,197.5,1.55,17.7,379.5,192.23,136.58
2018,11,13,13,30,168.0,219.0,1.4,17.4,304.0,170.12,127.9
2018,11,13,13,45,139.0,207.5,1.25,17.1,275.0,147.13,113.96
2018,11,13,14,0,110.0,196.0,1.1,16.8,246.0,135.42,111.8
2018,11,13,14,15,95.0,174.5,0.95,16.45,215.5,127.28,105.24
2018,11,13,14,30,80.0,153.0,0.8,16.1,185.0,113.42,93.69
2018,11,13,14,45,189.5,137.5,0.65,15.75,203.0,100.81,83.13
2018,11,13,15,0,299.0,122.0,0.5,15.4,221.0,88.52,72.7
2018,11,13,15,15,210.5,110.5,0.5,15.4,175.5,80.26,65.59
2018,11,13,15,30,122.0,99.0,0.5,15.4,130.0,73.6,59.72
2018,11,13,15,45,85.5,80.5,0.45,14.55,100.0,60.57,48.23
2018,11,13,16,0,49.0,62.0,0.4,13.7,70.0,48.03,36.9
2018,11,13,16,15,31.5,44.5,0.4,13.4,49.0,34.92,24.74
2018,11,13,16,30,14.0,27.0,0.4,13.1,28.0,21.66,10.89
2018,11,13,16,45,11.0,14.5,0.4,12.8,15.0,12.38,0.0
2018,11,13,17,0,8.0,2.0,0.4,12.5,2.0,0.0,0.0
2018,11,13,17,15,4.0,1.0,0.45,12.3,1.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,0.55,11.9,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,0.65,11.2,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.6,10.85,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,0.6,10.55,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,0.65,10.45,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,0.95,6.85,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,11,14,6,45,111.5,10.0,0.9,7.1,15.0,81.45,0.0
2018,11,14,7,0,223.0,20.0,0.9,7.2,30.0,198.04,0.0
2018,11,14,7,15,370.5,29.5,0.9,7.95,69.5,337.68,263.29
2018,11,14,7,30,518.0,39.0,0.9,8.7,109.0,456.67,373.73
2018,11,14,7,45,593.5,45.0,0.9,9.45,154.5,522.36,429.07
2018,11,14,8,0,669.0,51.0,0.9,10.2,200.0,580.8,475.38
2018,11,14,8,15,716.5,55.5,1.0,10.95,245.5,622.98,507.67
2018,11,14,8,30,764.0,60.0,1.1,11.7,291.0,662.32,536.31
2018,11,14,8,45,795.0,63.0,1.15,12.4,333.0,684.55,550.79
2018,11,14,9,0,826.0,66.0,1.2,13.1,375.0,703.31,562.35
2018,11,14,9,15,845.5,69.0,1.15,14.0,412.0,710.09,563.45
2018,11,14,9,30,865.0,72.0,1.1,14.9,449.0,713.16,561.93
2018,11,14,9,45,877.5,74.5,1.05,15.85,480.0,706.96,553.65
2018,11,14,10,0,890.0,77.0,1.0,16.8,511.0,697.06,542.0
2018,11,14,10,15,900.5,79.0,0.95,17.35,536.0,677.04,524.05
2018,11,14,10,30,911.0,81.0,0.9,17.9,561.0,658.52,506.98
2018,11,14,10,45,918.0,81.5,0.85,18.45,578.5,632.8,484.6
2018,11,14,11,0,925.0,82.0,0.8,19.0,596.0,603.81,459.64
2018,11,14,11,15,928.5,82.0,0.75,19.3,605.0,569.32,430.76
2018,11,14,11,30,932.0,82.0,0.7,19.6,614.0,532.0,399.27
2018,11,14,11,45,932.0,82.5,0.65,19.95,615.5,490.91,364.27
2018,11,14,12,0,932.0,83.0,0.6,20.3,617.0,447.52,326.8
2018,11,14,12,15,926.0,83.5,0.65,20.4,609.0,399.93,286.35
2018,11,14,12,30,920.0,84.0,0.7,20.5,601.0,350.96,243.96
2018,11,14,12,45,910.0,85.0,0.75,20.6,585.5,300.25,199.95
2018,11,14,13,0,900.0,86.0,0.8,20.7,570.0,244.4,152.7
2018,11,14,13,15,888.5,85.0,0.85,20.6,547.0,190.33,109.74
2018,11,14,13,30,877.0,84.0,0.9,20.5,524.0,136.5,73.57
2018,11,14,13,45,860.5,82.5,1.0,20.45,494.0,82.64,50.98
2018,11,14,14,0,844.0,81.0,1.1,20.4,464.0,66.09,51.59
2018,11,14,14,15,821.0,79.0,1.15,20.1,428.0,64.96,50.83
2018,11,14,14,30,798.0,77.0,1.2,19.8,392.0,63.9,50.1
2018,11,14,14,45,766.0,73.5,1.25,19.5,351.0,61.59,48.28
2018,11,14,15,0,734.0,70.0,1.3,19.2,310.0,59.32,46.46
2018,11,14,15,15,690.5,65.5,1.3,19.2,266.0,51.48,39.66
2018,11,14,15,30,647.0,61.0,1.3,19.2,222.0,48.57,37.08
2018,11,14,15,45,576.5,55.0,1.1,17.15,177.0,44.3,33.48
2018,11,14,16,0,506.0,49.0,0.9,15.1,132.0,40.1,29.71
2018,11,14,16,15,392.5,39.0,1.0,14.15,91.0,32.28,22.29
2018,11,14,16,30,279.0,29.0,1.1,13.2,50.0,24.43,12.51
2018,11,14,16,45,149.0,15.5,1.15,12.25,26.0,13.23,0.0
2018,11,14,17,0,19.0,2.0,1.2,11.3,2.0,0.0,0.0
2018,11,14,17,15,9.5,1.0,1.2,10.9,1.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.95,7.3,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.05,6.7,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.25,5.8,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.25,5.8,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,11,15,6,45,48.0,8.5,1.2,6.0,10.5,7.26,0.0
2018,11,15,7,0,96.0,17.0,1.2,6.1,21.0,78.76,0.0
2018,11,15,7,15,184.5,31.0,1.15,6.95,51.0,210.37,162.77
2018,11,15,7,30,273.0,45.0,1.1,7.8,81.0,288.07,239.7
2018,11,15,7,45,316.5,58.0,1.05,8.6,115.5,334.56,281.3
2018,11,15,8,0,360.0,71.0,1.0,9.4,150.0,381.09,320.43
2018,11,15,8,15,430.0,80.5,1.1,10.15,194.5,441.54,369.71
2018,11,15,8,30,500.0,90.0,1.2,10.9,239.0,500.92,416.07
2018,11,15,8,45,627.5,85.5,1.3,11.65,299.5,591.03,485.02
2018,11,15,9,0,755.0,81.0,1.4,12.4,360.0,671.15,543.12
2018,11,15,9,15,727.0,92.5,1.35,13.15,383.0,653.8,525.98
2018,11,15,9,30,699.0,104.0,1.3,13.9,406.0,633.63,507.16
2018,11,15,9,45,596.0,133.5,1.25,14.7,403.5,577.86,460.9
2018,11,15,10,0,493.0,163.0,1.2,15.5,401.0,517.03,411.34
2018,11,15,10,15,497.0,170.0,1.2,16.15,420.0,509.61,403.68
2018,11,15,10,30,501.0,177.0,1.2,16.8,439.0,499.95,393.8
2018,11,15,10,45,537.5,172.0,1.25,17.45,461.5,495.64,388.43
2018,11,15,11,0,574.0,167.0,1.3,18.1,484.0,487.49,379.77
2018,11,15,11,15,598.5,163.0,1.25,18.4,498.0,474.71,367.14
2018,11,15,11,30,623.0,159.0,1.2,18.7,512.0,453.59,347.93
2018,11,15,11,45,614.5,162.0,1.15,19.05,511.0,420.57,319.45
2018,11,15,12,0,606.0,165.0,1.1,19.4,510.0,386.63,289.96
2018,11,15,12,15,675.0,148.0,1.05,19.5,528.0,362.17,265.97
2018,11,15,12,30,744.0,131.0,1.0,19.6,546.0,330.3,234.98
2018,11,15,12,45,756.0,127.5,0.9,19.75,540.0,287.71,196.64
2018,11,15,13,0,768.0,124.0,0.8,19.9,534.0,242.87,157.3
2018,11,15,13,15,762.0,120.5,0.75,19.85,514.0,193.36,117.83
2018,11,15,13,30,756.0,117.0,0.7,19.8,494.0,143.79,84.25
2018,11,15,13,45,724.0,116.0,0.6,19.8,460.5,95.4,64.0
2018,11,15,14,0,692.0,115.0,0.5,19.8,427.0,82.6,65.8
2018,11,15,14,15,606.5,116.0,0.5,19.55,374.0,83.79,67.07
2018,11,15,14,30,521.0,117.0,0.5,19.3,321.0,83.24,66.82
2018,11,15,14,45,562.5,101.0,0.5,19.0,301.0,75.29,60.2
2018,11,15,15,0,604.0,85.0,0.5,18.7,281.0,64.8,51.3
2018,11,15,15,15,569.0,79.5,0.5,18.7,243.5,61.64,48.62
2018,11,15,15,30,534.0,74.0,0.5,18.7,206.0,58.52,45.84
2018,11,15,15,45,442.5,65.5,0.6,16.85,160.0,52.51,40.71
2018,11,15,16,0,351.0,57.0,0.7,15.0,114.0,43.56,32.72
2018,11,15,16,15,249.5,42.0,0.75,14.3,76.0,32.31,22.24
2018,11,15,16,30,148.0,27.0,0.8,13.6,38.0,20.91,9.44
2018,11,15,16,45,80.0,14.5,0.85,12.9,20.0,12.38,0.0
2018,11,15,17,0,12.0,2.0,0.9,12.2,2.0,0.0,0.0
2018,11,15,17,15,6.0,1.0,0.95,11.9,1.0,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,0.65,9.2,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,0.65,9.2,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,0.75,8.6,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,0.85,8.1,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,16,6,45,65.0,8.5,1.1,7.2,11.0,7.26,0.0
2018,11,16,7,0,130.0,17.0,1.1,7.2,22.0,101.13,0.0
2018,11,16,7,15,252.5,30.0,1.15,7.95,56.5,251.96,191.4
2018,11,16,7,30,375.0,43.0,1.2,8.7,91.0,356.17,294.14
2018,11,16,7,45,455.5,52.0,1.25,9.4,133.5,427.89,356.82
2018,11,16,8,0,536.0,61.0,1.3,10.1,176.0,499.0,415.64
2018,11,16,8,15,589.5,67.5,1.35,10.75,219.5,546.32,452.83
2018,11,16,8,30,643.0,74.0,1.4,11.4,263.0,591.33,486.65
2018,11,16,8,45,680.0,78.5,1.45,12.05,304.5,619.16,506.13
2018,11,16,9,0,717.0,83.0,1.5,12.7,346.0,643.87,522.76
2018,11,16,9,15,740.5,87.0,1.5,13.55,382.0,654.88,527.84
2018,11,16,9,30,764.0,91.0,1.5,14.4,418.0,662.42,529.96
2018,11,16,9,45,779.5,94.5,1.5,15.3,449.0,660.24,524.65
2018,11,16,10,0,795.0,98.0,1.5,16.2,480.0,651.92,514.88
2018,11,16,10,15,809.0,99.5,1.45,16.8,504.5,640.09,502.67
2018,11,16,10,30,823.0,101.0,1.4,17.4,529.0,624.69,487.72
2018,11,16,10,45,832.5,102.0,1.35,17.95,546.5,602.56,467.79
2018,11,16,11,0,842.0,103.0,1.3,18.5,564.0,577.16,445.23
2018,11,16,11,15,847.0,103.5,1.3,18.95,574.0,545.74,418.39
2018,11,16,11,30,852.0,104.0,1.3,19.4,584.0,511.53,388.93
2018,11,16,11,45,854.5,104.0,1.25,19.85,586.0,473.1,355.47
2018,11,16,12,0,857.0,104.0,1.2,20.3,588.0,432.38,319.59
2018,11,16,12,15,852.5,104.0,1.2,20.45,581.0,387.11,280.22
2018,11,16,12,30,848.0,104.0,1.2,20.6,574.0,340.54,239.23
2018,11,16,12,45,839.5,103.5,1.15,20.75,559.0,291.48,196.21
2018,11,16,13,0,831.0,103.0,1.1,20.9,544.0,241.99,153.82
2018,11,16,13,15,821.5,101.0,1.1,20.85,522.5,190.96,113.34
2018,11,16,13,30,812.0,99.0,1.1,20.8,501.0,140.11,79.45
2018,11,16,13,45,798.0,96.0,1.1,20.75,472.5,88.78,58.35
2018,11,16,14,0,784.0,93.0,1.1,20.7,444.0,68.3,53.44
2018,11,16,14,15,762.5,90.0,1.05,20.45,409.5,66.82,52.37
2018,11,16,14,30,741.0,87.0,1.0,20.2,375.0,65.38,51.31
2018,11,16,14,45,710.5,82.5,1.0,19.9,335.5,62.77,49.23
2018,11,16,15,0,680.0,78.0,1.0,19.6,296.0,60.17,47.12
2018,11,16,15,15,634.5,72.0,1.0,19.6,253.0,56.27,43.76
2018,11,16,15,30,589.0,66.0,1.0,19.6,210.0,52.36,40.31
2018,11,16,15,45,521.0,58.0,0.8,17.55,166.0,46.64,35.44
2018,11,16,16,0,453.0,50.0,0.6,15.5,122.0,40.9,30.3
2018,11,16,16,15,346.5,39.0,0.65,14.75,83.5,32.29,22.13
2018,11,16,16,30,240.0,28.0,0.7,14.0,45.0,23.58,10.78
2018,11,16,16,45,127.5,15.0,0.75,13.25,23.5,12.8,0.0
2018,11,16,17,0,15.0,2.0,0.8,12.5,2.0,0.0,0.0
2018,11,16,17,15,7.5,1.0,0.8,12.2,1.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.55,10.1,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.5,9.75,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.45,9.65,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.4,9.25,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.45,8.9,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.55,8.55,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.65,8.2,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.75,7.8,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.8,7.25,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.75,6.9,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.7,6.75,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.65,6.6,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.65,6.05,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.7,5.95,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,0.75,5.95,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,11,17,6,45,33.0,7.5,0.8,6.0,8.5,0.0,0.0
2018,11,17,7,0,66.0,15.0,0.8,6.0,17.0,56.58,0.0
2018,11,17,7,15,116.0,30.0,0.9,6.55,41.5,143.02,105.36
2018,11,17,7,30,166.0,45.0,1.0,7.1,66.0,197.06,163.49
2018,11,17,7,45,309.5,55.5,1.05,7.7,114.0,324.61,274.03
2018,11,17,8,0,453.0,66.0,1.1,8.3,162.0,442.39,372.14
2018,11,17,8,15,546.0,70.0,1.2,8.85,211.0,515.68,431.21
2018,11,17,8,30,639.0,74.0,1.3,9.4,260.0,586.45,486.03
2018,11,17,8,45,676.0,78.5,1.35,10.0,301.0,614.24,505.52
2018,11,17,9,0,713.0,83.0,1.4,10.6,342.0,638.91,522.4
2018,11,17,9,15,751.5,84.0,1.45,11.4,381.0,657.03,533.47
2018,11,17,9,30,790.0,85.0,1.5,12.2,420.0,668.2,539.02
2018,11,17,9,45,824.0,82.0,1.55,13.05,454.0,671.78,538.63
2018,11,17,10,0,858.0,79.0,1.6,13.9,488.0,671.01,534.88
2018,11,17,10,15,870.0,80.5,1.7,14.55,512.5,656.74,521.54
2018,11,17,10,30,882.0,82.0,1.8,15.2,537.0,638.88,505.38
2018,11,17,10,45,890.0,82.0,1.85,15.85,554.0,610.39,480.86
2018,11,17,11,0,898.0,82.0,1.9,16.5,571.0,582.54,456.36
2018,11,17,11,15,826.5,103.0,1.9,16.85,558.5,532.94,415.23
2018,11,17,11,30,755.0,124.0,1.9,17.2,546.0,481.79,372.94
2018,11,17,11,45,788.0,114.0,1.95,17.5,555.5,451.82,345.96
2018,11,17,12,0,821.0,104.0,2.0,17.8,565.0,416.86,313.97
2018,11,17,12,15,728.5,126.5,2.0,17.9,532.5,359.94,266.68
2018,11,17,12,30,636.0,149.0,2.0,18.0,500.0,310.9,226.12
2018,11,17,12,45,662.5,140.5,2.0,18.1,498.0,273.03,191.2
2018,11,17,13,0,689.0,132.0,2.0,18.2,496.0,231.75,154.01
2018,11,17,13,15,762.5,110.0,2.0,18.1,498.0,183.39,111.57
2018,11,17,13,30,836.0,88.0,2.0,18.0,500.0,132.51,73.81
2018,11,17,13,45,821.5,85.5,2.0,17.9,471.0,80.46,52.72
2018,11,17,14,0,807.0,83.0,2.0,17.8,442.0,67.35,53.3
2018,11,17,14,15,786.0,80.0,1.95,17.55,407.5,65.54,51.92
2018,11,17,14,30,765.0,77.0,1.9,17.3,373.0,63.75,50.53
2018,11,17,14,45,734.5,73.5,1.9,17.05,333.5,61.49,48.71
2018,11,17,15,0,704.0,70.0,1.9,16.8,294.0,54.34,42.56
2018,11,17,15,15,659.5,65.5,1.9,16.8,251.5,51.42,40.01
2018,11,17,15,30,615.0,61.0,1.9,16.8,209.0,48.54,37.41
2018,11,17,15,45,540.5,54.0,1.5,15.15,164.5,43.46,32.97
2018,11,17,16,0,466.0,47.0,1.1,13.5,120.0,38.41,28.33
2018,11,17,16,15,361.0,36.5,1.1,12.55,82.0,30.16,20.43
2018,11,17,16,30,256.0,26.0,1.1,11.6,44.0,21.82,9.1
2018,11,17,16,45,135.0,13.5,1.1,10.65,22.5,11.52,0.0
2018,11,17,17,0,14.0,1.0,1.1,9.7,1.0,0.0,0.0
2018,11,17,17,15,7.0,0.5,1.05,9.35,0.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,0.95,8.15,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.75,7.2,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.7,7.15,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.75,7.05,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.65,6.95,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.6,6.85,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.6,6.75,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.6,6.65,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.55,6.55,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.45,6.4,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.4,6.3,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.35,6.2,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.3,6.1,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.3,5.95,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.3,5.8,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.3,5.7,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.3,5.6,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.35,5.55,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.4,5.45,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.4,5.4,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.4,5.4,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.4,5.4,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.45,5.35,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.5,5.3,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.55,5.25,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.65,5.15,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.75,5.15,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,11,18,6,45,38.5,7.0,0.85,5.2,8.5,0.0,0.0
2018,11,18,7,0,77.0,14.0,0.9,5.2,17.0,62.8,0.0
2018,11,18,7,15,125.0,29.0,1.05,5.7,41.0,160.78,115.66
2018,11,18,7,30,173.0,44.0,1.2,6.2,65.0,200.47,166.6
2018,11,18,7,45,228.0,58.0,1.35,6.65,98.0,270.03,228.93
2018,11,18,8,0,283.0,72.0,1.5,7.1,131.0,324.66,276.92
2018,11,18,8,15,344.0,82.5,1.55,7.7,170.0,378.67,322.54
2018,11,18,8,30,405.0,93.0,1.6,8.3,209.0,431.85,365.74
2018,11,18,8,45,414.5,107.0,1.7,8.95,241.0,450.36,379.11
2018,11,18,9,0,424.0,121.0,1.8,9.6,273.0,466.65,390.39
2018,11,18,9,15,448.5,130.5,1.9,10.5,306.0,486.15,403.78
2018,11,18,9,30,473.0,140.0,2.0,11.4,339.0,503.09,414.74
2018,11,18,9,45,535.0,137.5,2.1,12.3,378.0,529.74,433.58
2018,11,18,10,0,597.0,135.0,2.2,13.2,417.0,558.75,453.43
2018,11,18,10,15,710.5,115.0,2.3,14.0,467.0,592.04,476.87
2018,11,18,10,30,824.0,95.0,2.4,14.8,517.0,615.2,491.72
2018,11,18,10,45,848.5,91.5,2.5,15.55,538.5,597.36,474.61
2018,11,18,11,0,873.0,88.0,2.6,16.3,560.0,575.4,454.22
2018,11,18,11,15,783.5,113.5,2.6,16.8,542.5,519.2,407.39
2018,11,18,11,30,694.0,139.0,2.6,17.3,525.0,465.32,362.5
2018,11,18,11,45,585.0,170.5,2.65,17.8,496.5,407.72,315.12
2018,11,18,12,0,476.0,202.0,2.7,18.3,468.0,360.18,275.97
2018,11,18,12,15,520.0,188.0,2.65,18.4,475.5,335.44,252.57
2018,11,18,12,30,564.0,174.0,2.6,18.5,483.0,306.06,224.57
2018,11,18,12,45,599.0,158.5,2.55,18.65,479.5,271.14,191.95
2018,11,18,13,0,634.0,143.0,2.5,18.8,476.0,229.03,154.02
2018,11,18,13,15,576.5,150.5,2.4,18.7,444.0,186.01,121.63
2018,11,18,13,30,519.0,158.0,2.3,18.6,412.0,149.59,99.09
2018,11,18,13,45,551.0,139.5,2.25,18.55,395.5,104.01,75.25
2018,11,18,14,0,583.0,121.0,2.2,18.5,379.0,86.1,69.33
2018,11,18,14,15,646.5,104.0,2.05,18.2,369.5,75.79,60.66
2018,11,18,14,30,710.0,87.0,1.9,17.9,360.0,65.21,51.67
2018,11,18,14,45,686.5,82.0,1.75,17.6,323.0,62.32,49.33
2018,11,18,15,0,663.0,77.0,1.6,17.3,286.0,59.4,46.92
2018,11,18,15,15,616.5,71.5,1.6,17.3,244.0,55.89,43.85
2018,11,18,15,30,570.0,66.0,1.6,17.3,202.0,52.4,40.71
2018,11,18,15,45,500.0,57.5,1.2,15.6,159.0,46.26,35.35
2018,11,18,16,0,430.0,49.0,0.8,13.9,116.0,40.08,29.73
2018,11,18,16,15,323.0,38.0,0.85,13.05,78.5,31.47,21.45
2018,11,18,16,30,216.0,27.0,0.9,12.2,41.0,21.07,7.94
2018,11,18,16,45,114.0,14.5,0.9,11.35,21.5,12.38,0.0
2018,11,18,17,0,12.0,2.0,0.9,10.5,2.0,0.0,0.0
2018,11,18,17,15,6.0,1.0,0.9,10.15,1.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.75,8.55,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.45,8.6,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.45,8.6,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.55,8.55,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.6,8.45,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.65,8.35,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.7,8.25,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.75,8.1,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.85,7.8,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.95,7.55,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.15,6.65,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.15,6.4,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,11,19,6,45,0.0,3.5,1.05,6.85,3.5,0.0,0.0
2018,11,19,7,0,0.0,7.0,1.0,7.0,7.0,5.97,0.0
2018,11,19,7,15,0.0,17.5,1.0,7.55,17.5,14.44,4.72
2018,11,19,7,30,0.0,28.0,1.0,8.1,28.0,23.14,13.97
2018,11,19,7,45,0.0,40.0,0.95,8.65,40.0,34.02,23.79
2018,11,19,8,0,0.0,52.0,0.9,9.2,52.0,44.97,33.54
2018,11,19,8,15,8.0,72.5,1.05,9.65,75.0,71.16,56.57
2018,11,19,8,30,16.0,93.0,1.2,10.1,98.0,96.88,78.83
2018,11,19,8,45,90.0,120.0,1.35,10.55,151.5,201.64,169.11
2018,11,19,9,0,164.0,147.0,1.5,11.0,205.0,281.98,236.02
2018,11,19,9,15,250.5,154.0,1.5,11.4,253.5,357.63,297.3
2018,11,19,9,30,337.0,161.0,1.5,11.8,302.0,416.59,343.56
2018,11,19,9,45,266.5,183.5,1.5,12.15,300.0,382.97,313.7
2018,11,19,10,0,196.0,206.0,1.5,12.5,298.0,337.51,275.32
2018,11,19,10,15,196.5,218.0,1.5,12.85,314.0,340.29,276.41
2018,11,19,10,30,197.0,230.0,1.5,13.2,330.0,342.0,276.35
2018,11,19,10,45,228.5,234.0,1.5,13.55,354.0,352.71,283.67
2018,11,19,11,0,260.0,238.0,1.5,13.9,378.0,369.08,294.92
2018,11,19,11,15,172.0,233.0,1.45,14.05,326.0,297.22,236.99
2018,11,19,11,30,84.0,228.0,1.4,14.2,274.0,234.67,186.77
2018,11,19,11,45,65.5,219.5,1.35,14.35,255.5,212.88,169.04
2018,11,19,12,0,47.0,211.0,1.3,14.5,237.0,193.01,152.86
2018,11,19,12,15,75.5,217.0,1.25,14.55,258.5,202.23,159.32
2018,11,19,12,30,104.0,223.0,1.2,14.6,280.0,208.47,162.85
2018,11,19,12,45,204.5,223.0,1.15,14.65,331.0,222.39,169.51
2018,11,19,13,0,305.0,223.0,1.1,14.7,382.0,223.38,164.93
2018,11,19,13,15,346.5,202.5,1.05,14.7,376.5,192.85,138.48
2018,11,19,13,30,388.0,182.0,1.0,14.7,371.0,158.38,112.21
2018,11,19,13,45,493.0,149.5,0.9,14.65,375.5,108.46,80.86
2018,11,19,14,0,598.0,117.0,0.8,14.6,380.0,83.49,68.05
2018,11,19,14,15,577.0,111.0,0.75,14.35,348.5,80.31,65.54
2018,11,19,14,30,556.0,105.0,0.7,14.1,317.0,77.15,62.98
2018,11,19,14,45,514.0,99.0,0.65,13.85,279.0,73.78,60.21
2018,11,19,15,0,472.0,93.0,0.6,13.6,241.0,68.17,55.4
2018,11,19,15,15,362.5,84.5,0.6,13.6,188.5,61.96,49.92
2018,11,19,15,30,253.0,76.0,0.6,13.6,136.0,55.8,44.37
2018,11,19,15,45,250.0,62.5,0.7,13.0,111.5,46.69,36.13
2018,11,19,16,0,247.0,49.0,0.8,12.4,87.0,37.25,27.4
2018,11,19,16,15,150.0,33.5,0.85,12.15,54.0,25.64,16.47
2018,11,19,16,30,53.0,18.0,0.9,11.9,21.0,14.38,3.17
2018,11,19,16,45,33.0,10.0,0.95,11.65,11.5,8.54,0.0
2018,11,19,17,0,13.0,2.0,1.0,11.4,2.0,0.0,0.0
2018,11,19,17,15,6.5,1.0,1.0,11.25,1.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
