Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,30,7,0,18.0,4.0,2.7,6.4,4.0,3.41,0.0
2018,11,30,7,15,127.0,17.5,2.95,6.75,27.5,96.92,0.0
2018,11,30,7,30,236.0,31.0,3.2,7.1,51.0,236.45,181.04
2018,11,30,7,45,265.5,43.5,3.4,7.4,78.5,271.11,226.93
2018,11,30,8,0,295.0,56.0,3.6,7.7,106.0,304.97,259.91
2018,11,30,8,15,332.0,68.5,3.75,8.0,139.5,343.68,294.86
2018,11,30,8,30,369.0,81.0,3.9,8.3,173.0,381.36,327.46
2018,11,30,8,45,427.0,89.0,4.05,8.6,212.5,426.38,365.39
2018,11,30,9,0,485.0,97.0,4.2,8.9,252.0,469.46,400.63
2018,11,30,9,15,553.0,98.0,4.3,9.2,294.0,515.06,437.02
2018,11,30,9,30,621.0,99.0,4.4,9.5,336.0,551.67,465.39
2018,11,30,9,45,590.5,113.5,4.45,9.8,353.5,533.62,448.16
2018,11,30,10,0,560.0,128.0,4.5,10.1,371.0,507.81,425.03
2018,11,30,10,15,650.5,115.5,4.5,10.35,413.0,539.8,449.19
2018,11,30,10,30,741.0,103.0,4.5,10.6,455.0,558.8,462.07
2018,11,30,10,45,783.5,96.5,4.5,10.85,480.5,549.12,451.43
2018,11,30,11,0,826.0,90.0,4.5,11.1,506.0,536.33,437.85
2018,11,30,11,15,786.5,101.5,4.5,11.2,504.0,495.69,401.88
2018,11,30,11,30,747.0,113.0,4.5,11.3,502.0,454.45,365.24
2018,11,30,11,45,770.5,106.5,4.55,11.4,509.0,423.34,335.9
2018,11,30,12,0,794.0,100.0,4.6,11.5,516.0,390.68,304.31
2018,11,30,12,15,601.5,137.5,4.65,11.5,451.0,318.1,244.75
2018,11,30,12,30,409.0,175.0,4.7,11.5,386.0,257.82,197.3
2018,11,30,12,45,267.0,197.5,4.75,11.5,334.0,215.9,165.61
2018,11,30,13,0,125.0,220.0,4.8,11.5,282.0,188.42,147.92
2018,11,30,13,15,289.5,183.5,4.75,11.45,319.0,170.71,126.13
2018,11,30,13,30,454.0,147.0,4.7,11.4,356.0,134.21,92.91
2018,11,30,13,45,522.0,128.5,4.7,11.3,355.5,93.29,77.77
2018,11,30,14,0,590.0,110.0,4.7,11.2,355.0,79.52,65.73
2018,11,30,14,15,675.5,87.5,4.6,11.0,346.5,65.03,52.96
2018,11,30,14,30,761.0,65.0,4.5,10.8,338.0,54.78,43.9
2018,11,30,14,45,713.0,60.5,4.4,10.6,294.5,51.28,40.86
2018,11,30,15,0,665.0,56.0,4.3,10.4,251.0,47.78,37.77
2018,11,30,15,15,624.0,52.5,4.3,10.4,214.0,45.2,35.41
2018,11,30,15,30,583.0,49.0,4.3,10.4,177.0,39.19,29.86
2018,11,30,15,45,342.0,42.5,3.55,9.5,113.5,33.39,24.49
2018,11,30,16,0,101.0,36.0,2.8,8.6,50.0,28.23,19.54
2018,11,30,16,15,152.0,27.5,2.5,8.0,39.5,21.2,12.35
2018,11,30,16,30,203.0,19.0,2.2,7.4,29.0,15.8,0.0
2018,11,30,16,45,101.5,9.5,1.9,6.75,14.5,8.11,0.0
2018,11,30,17,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.6,5.95,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.55,5.65,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.45,5.4,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.45,5.1,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.5,4.35,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.45,4.3,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.45,4.3,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.5,4.35,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.5,4.55,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.45,4.6,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.45,4.85,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,1.4,5.65,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,1.45,5.9,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,1.7,6.35,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,12,1,6,45,10.5,2.5,1.9,6.65,2.5,0.0,0.0
2018,12,1,7,0,21.0,5.0,2.0,6.8,5.0,4.27,0.0
2018,12,1,7,15,70.5,12.5,2.25,7.0,17.5,56.02,0.0
2018,12,1,7,30,120.0,20.0,2.5,7.2,30.0,135.42,100.09
2018,12,1,7,45,235.5,33.5,2.7,7.45,67.5,233.53,195.19
2018,12,1,8,0,351.0,47.0,2.9,7.7,105.0,334.45,284.63
2018,12,1,8,15,333.0,44.0,3.0,7.8,111.5,317.07,272.49
2018,12,1,8,30,315.0,41.0,3.1,7.9,118.0,296.59,256.42
2018,12,1,8,45,157.5,32.5,3.25,8.05,71.0,160.97,138.51
2018,12,1,9,0,0.0,24.0,3.4,8.2,24.0,19.78,11.72
2018,12,1,9,15,1.0,31.0,3.55,8.3,31.5,26.26,17.43
2018,12,1,9,30,2.0,38.0,3.7,8.4,39.0,32.72,23.05
2018,12,1,9,45,1.0,35.0,3.85,8.5,35.5,29.56,20.2
2018,12,1,10,0,0.0,32.0,4.0,8.6,32.0,26.43,17.4
2018,12,1,10,15,0.0,51.0,4.15,8.65,51.0,42.21,31.04
2018,12,1,10,30,0.0,70.0,4.3,8.7,70.0,58.06,44.65
2018,12,1,10,45,0.5,81.0,4.45,8.8,81.5,67.54,52.71
2018,12,1,11,0,1.0,92.0,4.6,8.9,93.0,77.08,60.8
2018,12,1,11,15,57.5,143.0,4.65,8.9,173.0,152.03,124.6
2018,12,1,11,30,114.0,194.0,4.7,8.9,253.0,223.89,184.08
2018,12,1,11,45,68.5,163.0,4.75,8.9,198.5,166.29,135.48
2018,12,1,12,0,23.0,132.0,4.8,8.9,144.0,119.31,96.16
2018,12,1,12,15,11.5,100.5,4.8,9.0,106.5,87.06,68.88
2018,12,1,12,30,0.0,69.0,4.8,9.1,69.0,57.24,43.69
2018,12,1,12,45,2.0,96.5,4.85,9.15,97.5,80.33,63.42
2018,12,1,13,0,4.0,124.0,4.9,9.2,126.0,101.88,81.74
2018,12,1,13,15,12.0,137.0,4.9,9.25,142.5,111.79,89.89
2018,12,1,13,30,20.0,150.0,4.9,9.3,159.0,119.91,96.74
2018,12,1,13,45,44.5,119.5,4.9,9.35,138.5,93.45,78.51
2018,12,1,14,0,69.0,89.0,4.9,9.4,118.0,68.77,56.55
2018,12,1,14,15,277.5,94.0,4.8,9.25,195.5,65.35,53.62
2018,12,1,14,30,486.0,99.0,4.7,9.1,273.0,71.59,59.4
2018,12,1,14,45,539.0,79.0,4.65,8.9,252.5,59.43,48.52
2018,12,1,15,0,592.0,59.0,4.6,8.7,232.0,45.6,36.04
2018,12,1,15,15,615.0,55.5,4.6,8.7,211.5,43.83,34.4
2018,12,1,15,30,638.0,52.0,4.6,8.7,191.0,41.98,32.59
2018,12,1,15,45,549.0,47.0,3.9,7.9,148.0,38.24,29.04
2018,12,1,16,0,460.0,42.0,3.2,7.1,105.0,34.67,25.41
2018,12,1,16,15,317.5,32.5,3.0,6.8,68.5,27.08,17.37
2018,12,1,16,30,175.0,23.0,2.8,6.5,32.0,17.96,0.0
2018,12,1,16,45,87.5,11.5,2.65,6.2,16.0,9.82,0.0
2018,12,1,17,0,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,2.45,5.95,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.25,5.95,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.2,5.85,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.2,5.75,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,2.2,5.45,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,2.2,5.35,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,2.2,5.25,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,2.15,4.85,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,2.1,4.55,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.7,3.55,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,2.0,3.45,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,2.0,3.4,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,2.0,3.35,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.95,3.25,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.9,3.2,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.85,3.15,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.75,3.05,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,1.65,2.95,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.55,2.85,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,1.25,2.7,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,12,2,6,45,30.0,3.5,1.1,2.7,3.0,0.0,0.0
2018,12,2,7,0,60.0,7.0,1.0,2.7,6.0,0.0,0.0
2018,12,2,7,15,229.5,17.5,1.1,3.1,32.5,162.1,0.0
2018,12,2,7,30,399.0,28.0,1.2,3.5,59.0,334.37,247.3
2018,12,2,7,45,506.0,34.0,1.25,3.9,99.5,411.73,342.41
2018,12,2,8,0,613.0,40.0,1.3,4.3,140.0,496.36,417.39
2018,12,2,8,15,675.5,44.0,1.35,4.65,183.5,546.7,460.67
2018,12,2,8,30,738.0,48.0,1.4,5.0,227.0,594.44,499.67
2018,12,2,8,45,779.0,50.5,1.4,5.3,268.5,622.61,521.33
2018,12,2,9,0,820.0,53.0,1.4,5.6,310.0,647.54,539.55
2018,12,2,9,15,845.0,55.0,1.45,5.9,347.0,651.65,541.61
2018,12,2,9,30,870.0,57.0,1.5,6.2,384.0,658.22,545.16
2018,12,2,9,45,888.0,58.0,1.5,6.55,415.5,655.34,540.29
2018,12,2,10,0,906.0,59.0,1.5,6.9,447.0,648.87,532.51
2018,12,2,10,15,917.5,60.0,1.5,7.2,472.0,634.69,518.74
2018,12,2,10,30,929.0,61.0,1.5,7.5,497.0,616.97,502.06
2018,12,2,10,45,936.5,61.5,1.5,7.8,515.0,592.92,480.24
2018,12,2,11,0,944.0,62.0,1.5,8.1,533.0,565.58,455.49
2018,12,2,11,15,948.0,62.0,1.5,8.45,543.0,532.77,425.92
2018,12,2,11,30,952.0,62.0,1.5,8.8,553.0,497.07,393.45
2018,12,2,11,45,953.5,62.0,1.55,9.15,555.5,457.56,357.43
2018,12,2,12,0,955.0,62.0,1.6,9.5,558.0,415.61,318.55
2018,12,2,12,15,953.5,61.5,1.65,9.65,553.0,369.94,276.12
2018,12,2,12,30,952.0,61.0,1.7,9.8,548.0,322.44,231.57
2018,12,2,12,45,947.0,60.5,1.75,9.95,535.0,272.51,185.17
2018,12,2,13,0,942.0,60.0,1.8,10.1,522.0,221.49,139.27
2018,12,2,13,15,933.0,59.5,1.8,10.05,501.5,169.07,96.4
2018,12,2,13,30,924.0,59.0,1.8,10.0,481.0,116.39,61.8
2018,12,2,13,45,833.0,72.0,1.85,10.0,436.0,65.31,53.17
2018,12,2,14,0,742.0,85.0,1.9,10.0,391.0,63.25,51.49
2018,12,2,14,15,523.0,110.5,1.85,9.85,317.5,79.11,65.84
2018,12,2,14,30,304.0,136.0,1.8,9.7,244.0,97.38,82.32
2018,12,2,14,45,329.5,118.5,1.75,9.55,224.0,86.59,72.8
2018,12,2,15,0,355.0,101.0,1.7,9.4,204.0,73.11,60.81
2018,12,2,15,15,329.0,87.5,1.7,9.4,172.0,64.19,52.74
2018,12,2,15,30,303.0,74.0,1.7,9.4,140.0,55.03,44.31
2018,12,2,15,45,252.0,61.0,1.3,8.35,107.5,45.85,35.87
2018,12,2,16,0,201.0,48.0,0.9,7.3,75.0,36.47,27.03
2018,12,2,16,15,140.0,33.0,0.9,6.9,48.5,25.34,15.9
2018,12,2,16,30,79.0,18.0,0.9,6.5,22.0,14.29,0.0
2018,12,2,16,45,39.5,9.0,0.95,6.1,11.0,7.68,0.0
2018,12,2,17,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,0.95,5.65,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,0.85,5.25,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,0.75,4.9,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,0.6,4.4,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,0.65,4.35,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,0.75,3.6,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,0.85,3.45,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,0.9,3.45,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,0.9,3.45,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,0.9,3.35,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,0.85,3.25,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,0.85,3.05,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.05,2.1,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.15,1.7,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.2,1.15,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,12,3,6,45,34.0,3.0,1.2,1.2,2.5,0.0,0.0
2018,12,3,7,0,68.0,6.0,1.2,1.2,5.0,0.0,0.0
2018,12,3,7,15,241.5,15.5,1.3,2.0,30.5,167.59,0.0
2018,12,3,7,30,415.0,25.0,1.4,2.8,56.0,328.87,238.08
2018,12,3,7,45,492.5,32.5,1.5,3.6,93.5,400.4,333.65
2018,12,3,8,0,570.0,40.0,1.6,4.4,131.0,465.76,393.83
2018,12,3,8,15,652.0,42.5,1.75,5.05,176.0,527.53,447.0
2018,12,3,8,30,734.0,45.0,1.9,5.7,221.0,586.61,495.43
2018,12,3,8,45,771.5,48.0,2.05,6.35,262.0,612.93,516.13
2018,12,3,9,0,809.0,51.0,2.2,7.0,303.0,636.15,533.59
2018,12,3,9,15,834.5,53.0,2.2,7.55,339.5,640.72,535.27
2018,12,3,9,30,860.0,55.0,2.2,8.1,376.0,647.87,538.45
2018,12,3,9,45,878.0,56.5,2.2,8.6,407.5,645.89,533.97
2018,12,3,10,0,896.0,58.0,2.2,9.1,439.0,640.31,526.55
2018,12,3,10,15,908.5,59.0,2.2,9.45,464.5,627.08,513.31
2018,12,3,10,30,921.0,60.0,2.2,9.8,490.0,610.29,497.12
2018,12,3,10,45,907.5,65.0,2.15,10.1,501.5,579.87,469.94
2018,12,3,11,0,894.0,70.0,2.1,10.4,513.0,547.16,440.76
2018,12,3,11,15,919.5,66.0,2.15,10.55,530.0,522.37,417.84
2018,12,3,11,30,945.0,62.0,2.2,10.7,547.0,493.41,390.75
2018,12,3,11,45,946.0,62.0,2.2,10.8,549.5,454.07,354.78
2018,12,3,12,0,947.0,62.0,2.2,10.9,552.0,412.35,316.08
2018,12,3,12,15,944.5,62.0,2.15,10.9,547.0,367.26,273.98
2018,12,3,12,30,942.0,62.0,2.1,10.9,542.0,320.43,229.94
2018,12,3,12,45,902.5,70.0,2.05,10.85,521.0,270.32,184.8
2018,12,3,13,0,863.0,78.0,2.0,10.8,500.0,217.65,139.33
2018,12,3,13,15,742.0,99.5,1.95,10.8,452.0,166.61,102.52
2018,12,3,13,30,621.0,121.0,1.9,10.8,404.0,130.08,83.56
2018,12,3,13,45,527.5,127.0,1.85,10.8,357.5,92.95,77.52
2018,12,3,14,0,434.0,133.0,1.8,10.8,311.0,92.23,77.08
2018,12,3,14,15,278.0,138.5,1.65,10.65,249.0,98.62,82.94
2018,12,3,14,30,122.0,144.0,1.5,10.5,187.0,103.61,87.54
2018,12,3,14,45,114.5,131.0,1.4,10.4,168.0,95.0,80.03
2018,12,3,15,0,107.0,118.0,1.3,10.3,149.0,86.16,72.25
2018,12,3,15,15,93.5,100.0,1.3,10.3,124.0,74.07,61.39
2018,12,3,15,30,80.0,82.0,1.3,10.3,99.0,61.66,50.09
2018,12,3,15,45,110.0,65.5,1.1,9.25,83.5,50.13,39.56
2018,12,3,16,0,140.0,49.0,0.9,8.2,68.0,37.54,27.86
2018,12,3,16,15,92.5,32.5,0.95,7.85,43.0,25.28,15.74
2018,12,3,16,30,45.0,16.0,1.0,7.5,18.0,12.76,0.0
2018,12,3,16,45,22.5,8.0,1.05,7.15,9.0,6.83,0.0
2018,12,3,17,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.15,6.05,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.25,5.35,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.35,5.3,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.45,5.25,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.55,5.2,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.6,5.15,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.5,4.75,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.45,4.55,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.35,4.4,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.35,4.3,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.45,4.2,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.55,4.2,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.65,4.2,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.75,4.2,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.2,4.2,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.2,4.2,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.2,4.2,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,2.25,4.2,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,2.3,4.2,0.0,0.0,0.0
2018,12,4,7,15,1.5,3.5,2.5,4.65,3.5,3.94,0.0
2018,12,4,7,30,3.0,7.0,2.7,5.1,7.0,7.85,0.01
2018,12,4,7,45,1.5,7.5,2.9,5.55,7.5,7.15,0.48
2018,12,4,8,0,0.0,8.0,3.1,6.0,8.0,6.56,0.07
2018,12,4,8,15,0.0,9.5,3.25,6.6,9.5,7.8,1.21
2018,12,4,8,30,0.0,11.0,3.4,7.2,11.0,9.04,2.32
2018,12,4,8,45,0.0,15.0,3.55,7.75,15.0,12.34,5.23
2018,12,4,9,0,0.0,19.0,3.7,8.3,19.0,15.64,8.11
2018,12,4,9,15,0.0,46.5,3.95,8.95,46.5,38.44,28.0
2018,12,4,9,30,0.0,74.0,4.2,9.6,74.0,61.59,47.91
2018,12,4,9,45,0.0,90.5,4.45,10.2,90.5,76.33,60.37
2018,12,4,10,0,0.0,107.0,4.7,10.8,107.0,90.97,72.6
2018,12,4,10,15,0.0,108.0,4.75,11.15,108.0,91.29,72.63
2018,12,4,10,30,0.0,109.0,4.8,11.5,109.0,91.73,72.8
2018,12,4,10,45,0.0,114.5,4.9,11.8,114.5,96.21,76.4
2018,12,4,11,0,0.0,120.0,5.0,12.1,120.0,100.63,79.95
2018,12,4,11,15,0.0,123.5,4.8,12.15,123.5,103.28,82.09
2018,12,4,11,30,0.0,127.0,4.6,12.2,127.0,105.89,84.2
2018,12,4,11,45,2.5,136.0,4.45,12.2,137.5,114.04,90.98
2018,12,4,12,0,5.0,145.0,4.3,12.2,148.0,121.75,97.35
2018,12,4,12,15,10.0,164.0,3.75,11.95,169.5,137.75,110.61
2018,12,4,12,30,15.0,183.0,3.2,11.7,191.0,152.46,122.68
2018,12,4,12,45,13.5,177.5,2.7,11.4,184.5,145.8,117.21
2018,12,4,13,0,12.0,172.0,2.2,11.1,178.0,139.3,111.97
2018,12,4,13,15,10.0,163.5,2.15,11.0,168.5,130.74,105.08
2018,12,4,13,30,8.0,155.0,2.1,10.9,159.0,122.44,98.48
2018,12,4,13,45,5.0,134.5,2.1,10.75,137.0,106.2,89.27
2018,12,4,14,0,2.0,114.0,2.1,10.6,115.0,91.17,76.2
2018,12,4,14,15,1.0,95.0,2.15,10.45,95.5,77.02,63.81
2018,12,4,14,30,0.0,76.0,2.2,10.3,76.0,62.54,50.98
2018,12,4,14,45,0.5,76.5,2.25,10.15,76.5,62.5,51.07
2018,12,4,15,0,1.0,77.0,2.3,10.0,77.0,62.29,50.95
2018,12,4,15,15,0.5,70.0,2.3,10.0,70.0,56.52,45.7
2018,12,4,15,30,0.0,63.0,2.3,10.0,63.0,50.66,40.26
2018,12,4,15,45,0.0,49.5,2.35,9.1,49.5,40.1,30.56
2018,12,4,16,0,0.0,36.0,2.4,8.2,36.0,29.44,20.62
2018,12,4,16,15,7.0,23.5,2.5,8.0,24.0,19.49,10.79
2018,12,4,16,30,14.0,11.0,2.6,7.8,12.0,9.27,0.0
2018,12,4,16,45,7.0,5.5,2.75,7.6,6.0,4.69,0.0
2018,12,4,17,0,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,2.95,7.35,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,3.1,7.25,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,3.2,7.15,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,3.2,7.05,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,3.75,7.05,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,3.9,7.1,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,4.05,7.15,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,4.2,7.2,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,4.35,7.25,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,4.5,7.3,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,4.4,7.25,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,4.3,7.2,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,4.2,7.2,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,4.05,7.15,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,4.0,7.1,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,3.95,7.1,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,3.9,7.1,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,3.85,7.05,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,3.75,6.95,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,3.7,6.9,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,3.7,6.95,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,2.5,6.95,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.5,2.25,6.85,0.5,0.0,0.0
2018,12,5,7,0,0.0,1.0,2.1,6.8,1.0,0.0,0.0
2018,12,5,7,15,0.0,7.0,2.2,7.05,7.0,5.97,0.0
2018,12,5,7,30,0.0,13.0,2.3,7.3,13.0,10.7,1.61
2018,12,5,7,45,11.0,24.5,2.4,7.5,26.0,29.32,19.38
2018,12,5,8,0,22.0,36.0,2.5,7.7,39.0,48.79,37.14
2018,12,5,8,15,13.5,48.0,2.55,7.95,50.0,55.18,42.87
2018,12,5,8,30,5.0,60.0,2.6,8.2,61.0,55.28,42.9
2018,12,5,8,45,43.0,85.0,2.65,8.4,98.0,114.28,95.19
2018,12,5,9,0,81.0,110.0,2.7,8.6,135.0,178.88,151.14
2018,12,5,9,15,68.5,117.5,2.7,8.85,140.5,161.75,135.75
2018,12,5,9,30,56.0,125.0,2.7,9.1,146.0,157.47,131.39
2018,12,5,9,45,79.0,130.5,2.7,9.3,162.5,174.32,145.7
2018,12,5,10,0,102.0,136.0,2.7,9.5,179.0,201.07,167.98
2018,12,5,10,15,92.5,146.0,2.65,9.65,186.5,200.28,166.39
2018,12,5,10,30,83.0,156.0,2.6,9.8,194.0,189.89,156.93
2018,12,5,10,45,41.5,146.0,2.55,9.95,165.0,152.93,125.04
2018,12,5,11,0,0.0,136.0,2.5,10.1,136.0,114.57,92.17
2018,12,5,11,15,0.0,119.0,2.45,10.2,119.0,99.45,79.36
2018,12,5,11,30,0.0,102.0,2.4,10.3,102.0,84.87,66.97
2018,12,5,11,45,0.0,106.5,2.35,10.4,106.5,88.5,70.01
2018,12,5,12,0,0.0,111.0,2.3,10.5,111.0,92.05,72.97
2018,12,5,12,15,4.0,129.0,2.3,10.55,131.0,107.73,86.09
2018,12,5,12,30,8.0,147.0,2.3,10.6,151.0,122.46,98.3
2018,12,5,12,45,32.0,167.0,2.25,10.6,182.5,141.08,112.91
2018,12,5,13,0,56.0,187.0,2.2,10.6,214.0,155.5,123.76
2018,12,5,13,15,70.0,167.5,2.15,10.5,200.0,138.12,108.76
2018,12,5,13,30,84.0,148.0,2.1,10.4,186.0,116.55,91.03
2018,12,5,13,45,57.5,150.0,2.05,10.3,175.5,113.3,95.71
2018,12,5,14,0,31.0,152.0,2.0,10.2,165.0,112.64,95.33
2018,12,5,14,15,21.5,131.0,1.95,10.0,139.5,102.38,86.48
2018,12,5,14,30,12.0,110.0,1.9,9.8,114.0,87.16,73.14
2018,12,5,14,45,9.5,96.5,1.8,9.65,99.5,76.95,64.15
2018,12,5,15,0,7.0,83.0,1.7,9.5,85.0,66.62,54.94
2018,12,5,15,15,3.5,60.0,1.7,9.5,61.0,49.22,39.2
2018,12,5,15,30,0.0,37.0,1.7,9.5,37.0,30.56,22.17
2018,12,5,15,45,0.0,29.5,1.55,8.9,29.5,24.34,16.4
2018,12,5,16,0,0.0,22.0,1.4,8.3,22.0,18.13,10.56
2018,12,5,16,15,2.5,15.0,1.4,8.05,15.0,12.35,4.78
2018,12,5,16,30,5.0,8.0,1.4,7.8,8.0,6.75,0.0
2018,12,5,16,45,2.5,4.0,1.4,7.55,4.0,3.41,0.0
2018,12,5,17,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.75,6.3,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.8,5.95,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.85,5.9,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.95,5.85,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,2.0,5.85,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,2.05,5.9,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,2.05,5.85,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.95,5.8,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.85,5.75,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.75,5.6,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.65,5.45,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.55,5.3,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.35,4.65,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.25,4.05,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.25,3.7,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.35,3.7,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.45,3.75,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,12,6,6,45,13.5,1.5,1.55,3.8,1.0,0.0,0.0
2018,12,6,7,0,27.0,3.0,1.6,3.8,2.0,0.0,0.0
2018,12,6,7,15,180.5,13.5,1.75,4.1,24.5,125.85,0.0
2018,12,6,7,30,334.0,24.0,1.9,4.4,47.0,279.25,177.31
2018,12,6,7,45,416.0,32.5,2.05,4.7,82.0,356.26,294.84
2018,12,6,8,0,498.0,41.0,2.2,5.0,117.0,423.06,358.54
2018,12,6,8,15,559.0,47.5,2.25,5.45,157.0,472.97,403.24
2018,12,6,8,30,620.0,54.0,2.3,5.9,197.0,521.37,444.26
2018,12,6,8,45,688.0,55.0,2.4,6.3,241.0,561.01,476.94
2018,12,6,9,0,756.0,56.0,2.5,6.7,285.0,603.07,509.97
2018,12,6,9,15,781.5,58.5,2.5,7.3,320.5,614.63,516.75
2018,12,6,9,30,807.0,61.0,2.5,7.9,356.0,622.78,520.51
2018,12,6,9,45,824.0,63.5,2.55,8.45,387.0,621.81,517.07
2018,12,6,10,0,841.0,66.0,2.6,9.0,418.0,617.31,510.66
2018,12,6,10,15,606.5,119.0,2.5,9.45,380.5,512.81,423.37
2018,12,6,10,30,372.0,172.0,2.4,9.9,343.0,393.23,324.37
2018,12,6,10,45,463.0,160.0,2.3,10.35,381.0,426.75,349.78
2018,12,6,11,0,554.0,148.0,2.2,10.8,419.0,442.94,359.71
2018,12,6,11,15,555.0,149.0,2.1,11.0,425.5,420.35,338.74
2018,12,6,11,30,556.0,150.0,2.0,11.2,432.0,396.07,316.34
2018,12,6,11,45,346.0,189.5,1.85,11.45,365.5,311.48,247.81
2018,12,6,12,0,136.0,229.0,1.7,11.7,299.0,243.66,194.46
2018,12,6,12,15,193.5,213.0,1.65,11.8,311.5,238.84,188.4
2018,12,6,12,30,251.0,197.0,1.6,11.9,324.0,229.97,177.94
2018,12,6,12,45,395.5,172.0,1.55,11.95,366.0,227.2,168.47
2018,12,6,13,0,540.0,147.0,1.5,12.0,408.0,208.98,145.51
2018,12,6,13,15,444.0,159.0,1.55,12.0,368.0,172.1,119.54
2018,12,6,13,30,348.0,171.0,1.6,12.0,328.0,146.93,106.44
2018,12,6,13,45,434.5,144.0,1.6,11.95,328.5,103.17,86.13
2018,12,6,14,0,521.0,117.0,1.6,11.9,329.0,82.86,68.47
2018,12,6,14,15,656.5,89.5,1.55,11.75,335.0,66.54,54.16
2018,12,6,14,30,792.0,62.0,1.5,11.6,341.0,52.84,42.05
2018,12,6,14,45,762.0,59.0,1.45,11.45,304.0,50.63,40.18
2018,12,6,15,0,732.0,56.0,1.4,11.3,267.0,48.45,38.27
2018,12,6,15,15,687.0,52.0,1.4,11.3,226.5,45.33,35.43
2018,12,6,15,30,642.0,48.0,1.4,11.3,186.0,42.26,32.53
2018,12,6,15,45,569.5,42.5,1.05,10.6,145.0,37.73,28.29
2018,12,6,16,0,497.0,37.0,0.7,9.9,104.0,30.52,21.46
2018,12,6,16,15,369.0,29.0,0.65,9.6,68.5,24.11,14.58
2018,12,6,16,30,241.0,21.0,0.6,9.3,33.0,17.78,0.0
2018,12,6,16,45,120.5,10.5,0.6,9.0,16.5,8.96,0.0
2018,12,6,17,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.55,8.1,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,0.95,6.2,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.05,5.7,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.05,5.25,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.75,5.65,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.65,5.8,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.55,5.85,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.5,5.9,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.55,5.8,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,0.9,5.45,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,0.95,5.3,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.9,5.15,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.65,4.85,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.55,4.8,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.5,4.8,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.45,4.75,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.4,4.7,0.0,0.0,0.0
2018,12,7,6,45,11.5,1.5,0.35,4.65,1.0,0.0,0.0
2018,12,7,7,0,23.0,3.0,0.3,4.6,2.0,0.0,0.0
2018,12,7,7,15,86.5,13.0,0.35,4.85,17.5,65.73,0.0
2018,12,7,7,30,150.0,23.0,0.4,5.1,33.0,156.18,90.6
2018,12,7,7,45,206.0,36.5,0.45,5.4,61.0,220.12,179.49
2018,12,7,8,0,262.0,50.0,0.5,5.7,89.0,272.35,228.43
2018,12,7,8,15,349.0,59.5,0.65,6.05,129.0,340.15,287.75
2018,12,7,8,30,436.0,69.0,0.8,6.4,169.0,412.15,348.22
2018,12,7,8,45,559.0,68.0,0.9,6.8,220.5,492.71,413.62
2018,12,7,9,0,682.0,67.0,1.0,7.2,272.0,569.3,473.45
2018,12,7,9,15,754.0,63.5,1.05,7.8,316.0,601.3,496.35
2018,12,7,9,30,826.0,60.0,1.1,8.4,360.0,633.27,518.69
2018,12,7,9,45,849.5,60.5,1.15,9.0,392.0,628.86,512.78
2018,12,7,10,0,873.0,61.0,1.2,9.6,424.0,626.21,508.14
2018,12,7,10,15,885.5,62.0,1.15,10.2,449.0,613.7,494.89
2018,12,7,10,30,898.0,63.0,1.1,10.8,474.0,597.74,478.92
2018,12,7,10,45,906.0,64.0,1.1,11.35,492.0,575.8,458.71
2018,12,7,11,0,914.0,65.0,1.1,11.9,510.0,550.61,435.71
2018,12,7,11,15,918.5,65.0,1.05,12.15,520.5,519.47,407.9
2018,12,7,11,30,923.0,65.0,1.0,12.4,531.0,485.49,377.36
2018,12,7,11,45,924.5,65.5,1.0,12.65,534.5,448.01,343.75
2018,12,7,12,0,926.0,66.0,1.0,12.9,538.0,408.13,307.44
2018,12,7,12,15,925.5,65.0,0.95,13.05,533.5,363.96,267.0
2018,12,7,12,30,925.0,64.0,0.9,13.2,529.0,317.96,224.59
2018,12,7,12,45,911.5,65.5,0.9,13.4,514.5,269.42,180.76
2018,12,7,13,0,898.0,67.0,0.9,13.6,500.0,220.52,138.0
2018,12,7,13,15,878.0,68.0,0.9,13.6,477.5,170.27,98.08
2018,12,7,13,30,858.0,69.0,0.9,13.6,455.0,115.05,61.41
2018,12,7,13,45,845.5,66.5,0.95,13.6,429.0,63.69,50.99
2018,12,7,14,0,833.0,64.0,1.0,13.6,403.0,54.05,42.64
2018,12,7,14,15,835.5,58.5,1.0,13.4,375.5,56.04,44.54
2018,12,7,14,30,838.0,53.0,1.0,13.2,348.0,51.7,40.79
2018,12,7,14,45,810.0,51.0,1.05,13.05,311.0,49.5,38.91
2018,12,7,15,0,782.0,49.0,1.1,12.9,274.0,43.1,33.23
2018,12,7,15,15,739.5,46.0,1.1,12.9,233.0,40.63,30.99
2018,12,7,15,30,697.0,43.0,1.1,12.9,192.0,38.22,28.71
2018,12,7,15,45,628.5,38.0,0.95,11.7,150.0,33.96,24.79
2018,12,7,16,0,560.0,33.0,0.8,10.5,108.0,29.76,20.73
2018,12,7,16,15,429.5,26.5,0.85,10.05,71.5,24.05,14.48
2018,12,7,16,30,299.0,20.0,0.9,9.6,35.0,16.93,0.0
2018,12,7,16,45,149.5,10.0,0.95,9.15,17.5,8.54,0.0
2018,12,7,17,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.85,7.4,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.7,6.85,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.65,5.65,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.65,4.8,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.75,4.4,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.8,4.15,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,0.85,3.8,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,0.95,3.4,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.0,3.05,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.0,2.75,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,12,8,6,45,14.5,1.5,0.95,2.45,1.0,0.0,0.0
2018,12,8,7,0,29.0,3.0,0.9,2.5,2.0,0.0,0.0
2018,12,8,7,15,145.0,12.5,0.95,3.15,20.0,102.02,0.0
2018,12,8,7,30,261.0,22.0,1.0,3.8,38.0,226.43,123.31
2018,12,8,7,45,390.0,31.0,1.0,4.45,77.0,336.11,274.81
2018,12,8,8,0,519.0,40.0,1.0,5.1,116.0,434.37,362.93
2018,12,8,8,15,594.0,44.0,1.05,5.75,158.0,484.23,406.72
2018,12,8,8,30,669.0,48.0,1.1,6.4,200.0,540.33,452.72
2018,12,8,8,45,680.0,56.5,1.15,7.0,235.5,555.42,464.21
2018,12,8,9,0,691.0,65.0,1.2,7.6,271.0,572.16,475.97
2018,12,8,9,15,776.0,59.5,1.25,8.35,318.0,610.5,504.33
2018,12,8,9,30,861.0,54.0,1.3,9.1,365.0,642.63,526.69
2018,12,8,9,45,879.0,56.0,1.35,9.85,397.0,641.63,522.75
2018,12,8,10,0,897.0,58.0,1.4,10.6,429.0,637.03,516.15
2018,12,8,10,15,909.0,59.5,1.4,11.0,454.5,624.49,503.61
2018,12,8,10,30,921.0,61.0,1.4,11.4,480.0,608.4,488.19
2018,12,8,10,45,928.5,62.0,1.4,11.8,498.5,585.7,467.52
2018,12,8,11,0,936.0,63.0,1.4,12.2,517.0,559.71,443.99
2018,12,8,11,15,939.0,63.5,1.35,12.4,527.5,527.77,415.5
2018,12,8,11,30,942.0,64.0,1.3,12.6,538.0,493.01,384.26
2018,12,8,11,45,942.5,64.0,1.25,12.75,541.0,454.02,349.17
2018,12,8,12,0,943.0,64.0,1.2,12.9,544.0,412.68,311.47
2018,12,8,12,15,939.5,64.5,1.15,13.0,539.0,368.31,270.77
2018,12,8,12,30,936.0,65.0,1.1,13.1,534.0,322.24,228.24
2018,12,8,12,45,928.5,65.5,1.1,13.15,521.5,273.75,184.13
2018,12,8,13,0,921.0,66.0,1.1,13.2,509.0,224.34,140.55
2018,12,8,13,15,910.5,65.0,1.05,13.15,489.0,172.66,98.85
2018,12,8,13,30,900.0,64.0,1.0,13.1,469.0,120.9,64.81
2018,12,8,13,45,885.5,62.5,0.95,13.05,442.0,68.8,45.86
2018,12,8,14,0,871.0,61.0,0.9,13.0,415.0,58.52,46.71
2018,12,8,14,15,850.0,60.0,0.8,12.8,382.5,57.27,45.74
2018,12,8,14,30,829.0,59.0,0.7,12.6,350.0,50.87,40.16
2018,12,8,14,45,798.5,56.0,0.6,12.45,312.0,48.56,38.19
2018,12,8,15,0,768.0,53.0,0.5,12.3,274.0,46.27,36.2
2018,12,8,15,15,723.5,50.0,0.5,12.3,233.0,43.9,34.04
2018,12,8,15,30,679.0,47.0,0.5,12.3,192.0,41.61,31.86
2018,12,8,15,45,595.5,42.0,0.4,11.35,149.0,37.42,27.95
2018,12,8,16,0,512.0,37.0,0.3,10.4,106.0,30.58,21.5
2018,12,8,16,15,368.0,29.0,0.35,10.05,69.0,24.11,14.57
2018,12,8,16,30,224.0,21.0,0.4,9.7,32.0,17.75,0.0
2018,12,8,16,45,112.0,10.5,0.45,9.3,16.0,8.96,0.0
2018,12,8,17,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,0.6,8.65,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,0.75,8.15,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,0.95,6.9,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.05,6.3,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.05,4.8,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.0,4.75,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,9,6,45,11.5,1.5,1.0,4.6,1.0,0.0,0.0
2018,12,9,7,0,23.0,3.0,1.0,4.6,2.0,0.0,0.0
2018,12,9,7,15,24.0,10.5,0.95,4.95,11.0,24.04,0.0
2018,12,9,7,30,25.0,18.0,0.9,5.3,20.0,41.9,15.96
2018,12,9,7,45,18.5,32.5,0.85,5.65,34.5,49.27,36.03
2018,12,9,8,0,12.0,47.0,0.8,6.0,49.0,53.47,40.95
2018,12,9,8,15,19.0,62.5,0.95,6.4,66.5,80.63,65.24
2018,12,9,8,30,26.0,78.0,1.1,6.8,84.0,100.44,82.86
2018,12,9,8,45,134.5,94.5,1.2,7.2,133.5,202.21,172.56
2018,12,9,9,0,243.0,111.0,1.3,7.6,183.0,303.7,258.51
2018,12,9,9,15,150.0,118.5,1.3,7.9,164.5,230.26,194.7
2018,12,9,9,30,57.0,126.0,1.3,8.2,146.0,159.9,133.32
2018,12,9,9,45,54.5,145.0,1.35,8.5,165.5,175.05,145.71
2018,12,9,10,0,52.0,164.0,1.4,8.8,185.0,189.45,157.07
2018,12,9,10,15,113.5,177.5,1.4,9.4,227.5,246.38,204.21
2018,12,9,10,30,175.0,191.0,1.4,10.0,270.0,288.44,237.71
2018,12,9,10,45,295.0,186.5,1.4,10.6,326.5,349.9,286.11
2018,12,9,11,0,415.0,182.0,1.4,11.2,383.0,402.45,325.27
2018,12,9,11,15,417.0,186.5,1.4,11.75,392.0,387.56,310.56
2018,12,9,11,30,419.0,191.0,1.4,12.3,401.0,371.08,294.87
2018,12,9,11,45,437.5,188.0,1.45,12.8,408.5,353.5,278.13
2018,12,9,12,0,456.0,185.0,1.5,13.3,416.0,333.42,258.92
2018,12,9,12,15,427.0,189.5,1.5,13.35,404.5,301.39,231.2
2018,12,9,12,30,398.0,194.0,1.5,13.4,393.0,269.16,203.52
2018,12,9,12,45,386.0,191.5,1.5,13.4,381.0,240.11,178.22
2018,12,9,13,0,374.0,189.0,1.5,13.4,369.0,211.58,154.02
2018,12,9,13,15,320.5,189.5,1.45,13.15,339.5,180.3,131.06
2018,12,9,13,30,267.0,190.0,1.4,12.9,310.0,153.79,114.32
2018,12,9,13,45,282.0,174.5,1.4,12.6,294.5,124.29,97.2
2018,12,9,14,0,297.0,159.0,1.4,12.3,279.0,111.28,93.31
2018,12,9,14,15,236.5,148.5,1.25,11.95,239.5,104.31,87.49
2018,12,9,14,30,176.0,138.0,1.1,11.6,200.0,100.56,84.44
2018,12,9,14,45,217.0,122.0,1.0,11.2,190.0,87.71,73.29
2018,12,9,15,0,258.0,106.0,0.9,10.8,180.0,77.76,64.6
2018,12,9,15,15,227.5,93.0,0.9,10.8,151.0,68.84,56.59
2018,12,9,15,30,197.0,80.0,0.9,10.8,122.0,59.73,48.26
2018,12,9,15,45,167.5,64.5,0.9,9.85,94.5,48.75,38.22
2018,12,9,16,0,138.0,49.0,0.9,8.9,67.0,37.51,27.73
2018,12,9,16,15,103.0,33.5,0.9,8.65,44.0,26.01,16.24
2018,12,9,16,30,68.0,18.0,0.9,8.4,21.0,14.27,0.0
2018,12,9,16,45,34.0,9.0,0.9,8.15,10.5,7.68,0.0
2018,12,9,17,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.85,7.8,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.75,7.2,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.7,7.05,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.65,6.95,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.6,6.85,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.55,6.75,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.5,6.6,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.5,6.35,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.5,6.2,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.65,5.65,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.75,5.3,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.85,4.95,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.9,4.65,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,0.9,4.25,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,0.9,4.15,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,0.85,4.1,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,0.8,4.05,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,0.85,3.95,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.15,3.8,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.25,3.8,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,12,10,7,15,13.0,10.0,1.35,4.05,11.0,16.69,0.0
2018,12,10,7,30,26.0,20.0,1.4,4.3,22.0,46.88,15.46
2018,12,10,7,45,53.0,36.5,1.45,4.5,43.0,92.42,72.51
2018,12,10,8,0,80.0,53.0,1.5,4.7,64.0,128.46,106.94
2018,12,10,8,15,100.5,69.5,1.6,5.05,88.5,159.24,135.13
2018,12,10,8,30,121.0,86.0,1.7,5.4,113.0,189.25,161.95
2018,12,10,8,45,150.0,101.5,1.75,5.8,141.5,222.75,191.14
2018,12,10,9,0,179.0,117.0,1.8,6.2,170.0,255.32,218.75
2018,12,10,9,15,208.5,130.5,1.9,6.65,199.5,297.42,253.52
2018,12,10,9,30,238.0,144.0,2.0,7.1,229.0,324.75,275.41
2018,12,10,9,45,343.5,142.0,2.1,7.6,276.5,381.09,321.8
2018,12,10,10,0,449.0,140.0,2.2,8.1,324.0,446.89,373.96
2018,12,10,10,15,415.0,155.0,2.25,8.55,333.0,427.33,355.41
2018,12,10,10,30,381.0,170.0,2.3,9.0,342.0,396.34,328.4
2018,12,10,10,45,365.0,181.0,2.4,9.45,351.0,383.07,315.78
2018,12,10,11,0,349.0,192.0,2.5,9.9,360.0,369.08,302.45
2018,12,10,11,15,260.0,206.5,2.5,10.2,333.5,322.27,262.77
2018,12,10,11,30,171.0,221.0,2.5,10.5,307.0,273.98,222.49
2018,12,10,11,45,282.5,204.5,2.55,10.8,347.0,299.03,240.5
2018,12,10,12,0,394.0,188.0,2.6,11.1,387.0,313.35,247.94
2018,12,10,12,15,623.5,132.5,2.55,11.15,445.0,322.24,246.73
2018,12,10,12,30,853.0,77.0,2.5,11.2,503.0,307.92,223.47
2018,12,10,12,45,867.0,72.0,2.5,11.25,496.0,266.15,183.32
2018,12,10,13,0,881.0,67.0,2.5,11.3,489.0,219.19,140.1
2018,12,10,13,15,872.0,66.0,2.5,11.2,470.5,169.85,99.4
2018,12,10,13,30,863.0,65.0,2.5,11.1,452.0,120.3,65.93
2018,12,10,13,45,819.0,69.5,2.45,11.0,420.0,67.62,44.74
2018,12,10,14,0,775.0,74.0,2.4,10.9,388.0,61.05,49.36
2018,12,10,14,15,786.0,66.0,2.4,10.7,363.0,55.48,44.5
2018,12,10,14,30,797.0,58.0,2.4,10.5,338.0,49.76,39.47
2018,12,10,14,45,769.5,55.0,2.35,10.3,301.5,47.5,37.52
2018,12,10,15,0,742.0,52.0,2.3,10.1,265.0,45.23,35.53
2018,12,10,15,15,698.5,49.0,2.3,10.1,225.5,42.87,33.36
2018,12,10,15,30,655.0,46.0,2.3,10.1,186.0,40.58,31.16
2018,12,10,15,45,589.0,40.5,1.85,9.0,145.5,36.01,26.91
2018,12,10,16,0,523.0,35.0,1.4,7.9,105.0,31.49,22.49
2018,12,10,16,15,383.0,27.5,1.35,7.25,68.5,22.8,13.65
