Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,10,16,30,243.0,20.0,1.3,6.6,32.0,16.82,0.0
2018,12,10,16,45,121.5,10.0,1.2,6.0,16.0,8.54,0.0
2018,12,10,17,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.15,4.3,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.25,3.8,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.3,3.35,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.25,3.25,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.15,2.95,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.15,2.8,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.2,2.65,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.25,2.6,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.35,2.6,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.45,2.6,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.55,2.6,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.7,2.6,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.8,2.6,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.85,2.6,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.9,2.6,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.85,2.55,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.7,2.45,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.7,2.4,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.65,2.4,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.55,2.4,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.25,2.4,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,12,11,7,15,170.5,11.0,0.95,2.85,20.5,116.04,0.0
2018,12,11,7,30,341.0,22.0,0.9,3.3,41.0,272.2,95.01
2018,12,11,7,45,473.5,28.5,0.9,3.7,80.5,376.28,303.16
2018,12,11,8,0,606.0,35.0,0.9,4.1,120.0,476.56,396.08
2018,12,11,8,15,672.0,39.0,0.95,4.65,162.5,528.8,441.81
2018,12,11,8,30,738.0,43.0,1.0,5.2,205.0,578.62,482.93
2018,12,11,8,45,778.5,46.0,1.05,5.75,246.5,607.25,505.5
2018,12,11,9,0,819.0,49.0,1.1,6.3,288.0,627.04,520.17
2018,12,11,9,15,844.5,51.5,1.35,7.1,325.0,638.57,529.12
2018,12,11,9,30,870.0,54.0,1.6,7.9,362.0,646.75,534.32
2018,12,11,9,45,886.0,55.5,1.9,8.7,393.5,643.96,530.83
2018,12,11,10,0,902.0,57.0,2.2,9.5,425.0,637.67,524.12
2018,12,11,10,15,914.5,58.5,2.3,9.9,451.0,625.64,512.24
2018,12,11,10,30,927.0,60.0,2.4,10.3,477.0,610.03,497.3
2018,12,11,10,45,934.5,60.5,2.5,10.7,495.5,586.95,476.25
2018,12,11,11,0,942.0,61.0,2.6,11.1,514.0,560.6,452.2
2018,12,11,11,15,946.5,62.0,2.7,11.3,525.5,530.07,424.63
2018,12,11,11,30,951.0,63.0,2.8,11.5,537.0,496.56,393.98
2018,12,11,11,45,952.5,63.0,2.85,11.7,540.5,457.95,358.44
2018,12,11,12,0,954.0,63.0,2.9,11.9,544.0,416.87,320.09
2018,12,11,12,15,952.0,62.5,2.95,11.95,539.5,371.89,278.06
2018,12,11,12,30,950.0,62.0,3.0,12.0,535.0,325.09,233.99
2018,12,11,12,45,945.5,62.0,3.05,12.05,523.5,276.52,188.6
2018,12,11,13,0,941.0,62.0,3.1,12.1,512.0,226.73,143.53
2018,12,11,13,15,932.5,61.0,3.05,12.05,492.5,174.6,100.41
2018,12,11,13,30,924.0,60.0,3.0,12.0,473.0,122.13,64.84
2018,12,11,13,45,911.5,58.0,3.0,11.95,446.5,68.7,43.97
2018,12,11,14,0,899.0,56.0,3.0,11.9,420.0,55.24,43.98
2018,12,11,14,15,880.0,54.5,2.9,11.7,387.5,53.6,42.65
2018,12,11,14,30,861.0,53.0,2.8,11.5,355.0,51.91,41.24
2018,12,11,14,45,833.5,51.0,2.7,11.25,317.5,49.7,39.36
2018,12,11,15,0,806.0,49.0,2.6,11.0,280.0,43.31,33.66
2018,12,11,15,15,763.5,46.0,2.6,11.0,238.5,40.82,31.37
2018,12,11,15,30,721.0,43.0,2.6,11.0,197.0,38.37,29.04
2018,12,11,15,45,653.5,38.0,1.95,9.35,154.5,34.09,25.13
2018,12,11,16,0,586.0,33.0,1.3,7.7,112.0,29.85,21.06
2018,12,11,16,15,452.0,26.5,1.25,7.2,74.0,24.09,14.76
2018,12,11,16,30,318.0,20.0,1.2,6.7,36.0,16.92,0.0
2018,12,11,16,45,159.0,10.0,1.2,6.2,18.0,8.54,0.0
2018,12,11,17,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.25,4.35,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,0.9,4.45,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,0.8,4.55,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,0.8,4.65,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,0.75,4.75,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,0.65,4.9,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,0.6,4.6,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,0.7,4.55,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,0.85,4.45,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.25,5.3,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,1.15,5.8,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,12,7,15,44.5,8.0,1.25,6.45,10.5,34.6,0.0
2018,12,12,7,30,89.0,16.0,1.4,6.9,21.0,99.21,22.11
2018,12,12,7,45,248.0,26.0,1.5,7.3,56.5,235.41,188.34
2018,12,12,8,0,407.0,36.0,1.6,7.7,92.0,352.49,294.54
2018,12,12,8,15,273.0,53.5,1.8,8.05,96.5,279.45,236.55
2018,12,12,8,30,139.0,71.0,2.0,8.4,101.0,192.87,163.41
2018,12,12,8,45,134.5,90.0,2.2,8.75,124.0,196.62,167.06
2018,12,12,9,0,130.0,109.0,2.4,9.1,147.0,212.14,179.81
2018,12,12,9,15,237.5,114.0,2.55,9.45,194.0,296.35,251.75
2018,12,12,9,30,345.0,119.0,2.7,9.8,241.0,379.62,320.45
2018,12,12,9,45,408.5,124.0,2.8,10.15,281.0,416.33,349.24
2018,12,12,10,0,472.0,129.0,2.9,10.5,321.0,449.45,374.63
2018,12,12,10,15,693.0,94.0,2.95,10.9,395.0,537.64,444.2
2018,12,12,10,30,914.0,59.0,3.0,11.3,469.0,601.34,491.83
2018,12,12,10,45,915.0,60.5,3.05,11.7,485.0,576.28,468.37
2018,12,12,11,0,916.0,62.0,3.1,12.1,501.0,548.32,442.8
2018,12,12,11,15,930.5,61.0,3.1,12.35,515.5,521.51,417.7
2018,12,12,11,30,945.0,60.0,3.1,12.6,530.0,491.18,389.14
2018,12,12,11,45,947.5,60.0,3.1,12.8,534.0,453.4,354.15
2018,12,12,12,0,950.0,60.0,3.1,13.0,538.0,413.09,316.36
2018,12,12,12,15,946.0,60.5,3.1,13.05,533.5,368.72,274.9
2018,12,12,12,30,942.0,61.0,3.1,13.1,529.0,322.68,231.58
2018,12,12,12,45,933.5,62.5,3.1,13.2,517.5,274.96,187.13
2018,12,12,13,0,925.0,64.0,3.1,13.3,506.0,226.32,143.31
2018,12,12,13,15,916.5,62.5,3.1,13.2,486.5,174.61,100.65
2018,12,12,13,30,908.0,61.0,3.1,13.1,467.0,122.6,65.28
2018,12,12,13,45,895.0,60.5,3.1,12.95,441.5,71.1,45.29
2018,12,12,14,0,882.0,60.0,3.1,12.8,416.0,57.92,46.2
2018,12,12,14,15,856.0,58.5,2.95,12.55,382.0,56.24,44.85
2018,12,12,14,30,830.0,57.0,2.8,12.3,348.0,49.32,38.79
2018,12,12,14,45,787.5,56.0,2.65,12.0,308.5,48.47,38.13
2018,12,12,15,0,745.0,55.0,2.5,11.7,269.0,47.74,37.55
2018,12,12,15,15,674.5,52.0,2.5,11.7,223.5,45.25,35.28
2018,12,12,15,30,604.0,49.0,2.5,11.7,178.0,39.41,29.89
2018,12,12,15,45,532.5,43.0,1.85,10.05,138.5,34.86,25.76
2018,12,12,16,0,461.0,37.0,1.2,8.4,99.0,30.36,21.45
2018,12,12,16,15,379.5,29.0,1.2,7.85,67.5,24.1,14.76
2018,12,12,16,30,298.0,21.0,1.2,7.3,36.0,17.81,0.0
2018,12,12,16,45,149.0,10.5,1.2,6.75,18.0,8.96,0.0
2018,12,12,17,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.15,6.05,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,0.95,5.15,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,0.85,5.05,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,0.75,4.75,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.75,4.2,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.8,3.95,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.85,3.7,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,0.95,3.45,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.05,3.15,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.15,2.85,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.2,2.55,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.25,2.3,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.3,2.15,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.3,2.05,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.3,1.95,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.3,1.75,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.35,1.4,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.3,1.45,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,12,13,7,15,152.0,10.0,1.4,2.35,18.0,103.23,0.0
2018,12,13,7,30,304.0,20.0,1.5,3.2,36.0,244.01,38.37
2018,12,13,7,45,436.0,27.0,1.6,4.05,73.5,349.37,280.38
2018,12,13,8,0,568.0,34.0,1.7,4.9,111.0,448.81,375.76
2018,12,13,8,15,636.0,38.0,1.85,5.55,152.5,502.07,423.99
2018,12,13,8,30,704.0,42.0,2.0,6.2,194.0,553.09,467.43
2018,12,13,8,45,747.0,45.0,2.15,6.85,234.5,583.49,492.38
2018,12,13,9,0,790.0,48.0,2.3,7.5,275.0,610.93,513.78
2018,12,13,9,15,817.5,50.5,2.3,8.15,312.0,618.39,517.77
2018,12,13,9,30,845.0,53.0,2.3,8.8,349.0,628.36,522.94
2018,12,13,9,45,864.0,54.5,2.3,9.4,381.0,628.05,519.75
2018,12,13,10,0,883.0,56.0,2.3,10.0,413.0,624.23,513.6
2018,12,13,10,15,895.5,57.0,2.35,10.6,438.5,612.24,501.15
2018,12,13,10,30,908.0,58.0,2.4,11.2,464.0,596.78,485.79
2018,12,13,10,45,916.0,59.5,2.4,11.8,483.0,575.87,465.72
2018,12,13,11,0,924.0,61.0,2.4,12.4,502.0,551.65,442.75
2018,12,13,11,15,928.0,61.5,2.4,12.75,513.0,521.16,414.92
2018,12,13,11,30,932.0,62.0,2.4,13.1,524.0,487.8,384.27
2018,12,13,11,45,933.0,62.5,2.4,13.4,528.0,450.44,349.9
2018,12,13,12,0,934.0,63.0,2.4,13.7,532.0,410.66,312.87
2018,12,13,12,15,929.5,63.5,2.4,13.9,527.5,366.82,272.15
2018,12,13,12,30,925.0,64.0,2.4,14.1,523.0,321.37,229.68
2018,12,13,12,45,916.0,64.5,2.4,14.3,510.5,273.46,185.49
2018,12,13,13,0,907.0,65.0,2.4,14.5,498.0,224.77,141.97
2018,12,13,13,15,898.0,64.0,2.35,14.55,479.0,174.33,100.52
2018,12,13,13,30,889.0,63.0,2.3,14.6,460.0,123.63,66.11
2018,12,13,13,45,874.5,62.5,2.3,14.65,434.5,73.07,46.1
2018,12,13,14,0,860.0,62.0,2.3,14.7,409.0,59.08,46.88
2018,12,13,14,15,839.0,60.0,2.1,14.45,377.0,51.43,40.25
2018,12,13,14,30,818.0,58.0,1.9,14.2,345.0,49.98,39.08
2018,12,13,14,45,788.0,56.0,1.7,13.95,308.0,48.47,37.84
2018,12,13,15,0,758.0,54.0,1.5,13.7,271.0,47.02,36.61
2018,12,13,15,15,714.0,50.0,1.5,13.7,230.5,43.83,33.73
2018,12,13,15,30,670.0,46.0,1.5,13.7,190.0,40.66,30.78
2018,12,13,15,45,600.5,41.0,1.25,12.05,149.0,36.51,27.02
2018,12,13,16,0,531.0,36.0,1.0,10.4,108.0,32.44,23.11
2018,12,13,16,15,401.5,28.5,1.05,9.95,71.5,23.71,14.31
2018,12,13,16,30,272.0,21.0,1.1,9.5,35.0,17.76,0.0
2018,12,13,16,45,136.0,10.5,1.15,9.0,17.5,8.96,0.0
2018,12,13,17,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.45,5.95,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.55,5.45,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.65,5.35,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.7,5.25,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.7,5.15,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.7,4.85,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.6,5.65,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.65,5.9,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.75,5.95,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.85,6.05,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.95,6.15,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,2.05,6.25,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,2.15,6.35,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,2.3,6.55,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,2.45,6.85,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,2.5,7.15,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.55,7.4,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,12,14,7,15,11.0,7.5,2.7,7.75,8.0,13.24,0.0
2018,12,14,7,30,22.0,15.0,2.8,8.0,16.0,34.82,0.0
2018,12,14,7,45,21.0,31.0,2.85,8.25,33.0,51.31,36.17
2018,12,14,8,0,20.0,47.0,2.9,8.5,50.0,68.38,53.07
2018,12,14,8,15,32.0,64.0,3.0,8.75,70.0,94.24,76.44
2018,12,14,8,30,44.0,81.0,3.1,9.0,90.0,119.15,98.67
2018,12,14,8,45,38.0,83.5,3.2,9.25,92.5,111.13,91.87
2018,12,14,9,0,32.0,86.0,3.3,9.5,95.0,105.52,86.87
2018,12,14,9,15,17.0,81.0,3.4,9.7,86.0,86.87,70.3
2018,12,14,9,30,2.0,76.0,3.5,9.9,77.0,65.07,50.95
2018,12,14,9,45,16.5,99.5,3.6,10.1,106.0,95.84,77.62
2018,12,14,10,0,31.0,123.0,3.7,10.3,135.0,133.3,109.54
2018,12,14,10,15,109.5,152.5,3.75,10.4,200.5,218.25,181.84
2018,12,14,10,30,188.0,182.0,3.8,10.5,266.0,287.51,239.11
2018,12,14,10,45,196.5,194.0,3.9,10.6,285.0,294.61,243.76
2018,12,14,11,0,205.0,206.0,4.0,10.7,304.0,300.11,247.13
2018,12,14,11,15,203.0,209.0,4.0,10.75,308.0,290.48,238.04
2018,12,14,11,30,201.0,212.0,4.0,10.8,312.0,280.4,228.57
2018,12,14,11,45,171.5,214.5,3.95,10.85,300.0,258.09,209.25
2018,12,14,12,0,142.0,217.0,3.9,10.9,288.0,237.58,191.69
2018,12,14,12,15,135.0,221.0,3.85,10.95,288.0,227.56,182.56
2018,12,14,12,30,128.0,225.0,3.8,11.0,288.0,217.46,173.45
2018,12,14,12,45,115.5,217.0,3.75,11.1,273.0,197.51,156.58
2018,12,14,13,0,103.0,209.0,3.7,11.2,258.0,180.02,142.1
2018,12,14,13,15,149.0,198.0,3.6,11.2,266.0,167.38,129.59
2018,12,14,13,30,195.0,187.0,3.5,11.2,274.0,151.31,115.78
2018,12,14,13,45,249.5,168.0,3.4,11.25,273.0,121.59,95.0
2018,12,14,14,0,304.0,149.0,3.3,11.3,272.0,105.31,88.58
2018,12,14,14,15,289.5,141.0,3.0,11.15,250.5,100.31,84.37
2018,12,14,14,30,275.0,133.0,2.7,11.0,229.0,95.21,80.02
2018,12,14,14,45,273.0,119.0,2.4,10.9,206.0,86.35,72.25
2018,12,14,15,0,271.0,105.0,2.1,10.8,183.0,77.23,64.17
2018,12,14,15,15,237.5,89.0,2.1,10.8,150.0,66.31,54.34
2018,12,14,15,30,204.0,73.0,2.1,10.8,117.0,55.13,44.13
2018,12,14,15,45,195.5,58.5,1.55,10.0,93.0,44.84,34.71
2018,12,14,16,0,187.0,44.0,1.0,9.2,69.0,33.43,24.12
2018,12,14,16,15,122.0,30.5,1.0,8.8,44.5,23.96,14.65
2018,12,14,16,30,57.0,17.0,1.0,8.4,20.0,13.54,0.0
2018,12,14,16,45,28.5,8.5,1.0,8.0,10.0,7.26,0.0
2018,12,14,17,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.05,7.25,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,0.95,6.8,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,0.85,6.65,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,0.8,6.55,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,0.8,6.45,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,0.8,6.15,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.8,5.85,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,0.75,5.1,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,0.7,4.75,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.0,4.45,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.15,4.35,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.25,4.3,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.25,4.3,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.25,4.3,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.35,4.45,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,15,7,15,49.0,9.0,1.45,4.8,11.5,38.1,0.0
2018,12,15,7,30,98.0,18.0,1.5,5.1,23.0,107.49,0.0
2018,12,15,7,45,221.0,30.5,1.6,5.4,55.5,221.43,174.51
2018,12,15,8,0,344.0,43.0,1.7,5.7,88.0,316.92,266.02
2018,12,15,8,15,516.0,43.5,1.65,6.1,138.5,433.68,366.93
2018,12,15,8,30,688.0,44.0,1.6,6.5,189.0,543.74,457.9
2018,12,15,8,45,732.5,46.5,1.6,6.9,229.0,574.77,482.47
2018,12,15,9,0,777.0,49.0,1.6,7.3,269.0,602.78,503.85
2018,12,15,9,15,725.0,63.0,1.6,7.9,290.0,577.37,481.37
2018,12,15,9,30,673.0,77.0,1.6,8.5,311.0,552.85,459.5
2018,12,15,9,45,636.5,92.0,1.55,9.15,329.5,533.62,441.33
2018,12,15,10,0,600.0,107.0,1.5,9.8,348.0,512.06,421.24
2018,12,15,10,15,567.5,122.0,1.5,10.45,361.0,491.14,401.94
2018,12,15,10,30,535.0,137.0,1.5,11.1,374.0,463.92,377.84
2018,12,15,10,45,670.0,111.0,1.5,11.75,420.5,499.06,402.89
2018,12,15,11,0,805.0,85.0,1.5,12.4,467.0,517.91,413.65
2018,12,15,11,15,831.0,82.0,1.45,12.8,484.5,497.39,393.48
2018,12,15,11,30,857.0,79.0,1.4,13.2,502.0,472.82,369.89
2018,12,15,11,45,789.5,95.5,1.35,13.55,488.0,424.13,328.09
2018,12,15,12,0,722.0,112.0,1.3,13.9,474.0,375.99,286.87
2018,12,15,12,15,507.0,155.0,1.2,14.1,408.0,302.35,229.19
2018,12,15,12,30,292.0,198.0,1.1,14.3,342.0,244.95,186.61
2018,12,15,12,45,337.0,186.0,1.0,14.45,349.0,227.26,168.94
2018,12,15,13,0,382.0,174.0,0.9,14.6,356.0,204.61,147.11
2018,12,15,13,15,597.5,123.0,0.9,14.6,395.5,173.17,112.08
2018,12,15,13,30,813.0,72.0,0.9,14.6,435.0,120.92,65.86
2018,12,15,13,45,826.0,65.5,0.85,14.6,416.5,69.9,42.38
2018,12,15,14,0,839.0,59.0,0.8,14.6,398.0,56.69,44.79
2018,12,15,14,15,790.5,62.0,0.8,14.4,361.5,52.43,41.17
2018,12,15,14,30,742.0,65.0,0.8,14.2,325.0,54.75,43.34
2018,12,15,14,45,699.0,63.0,0.8,13.95,287.5,53.33,42.18
2018,12,15,15,0,656.0,61.0,0.8,13.7,250.0,47.76,37.29
2018,12,15,15,15,576.5,59.5,0.8,13.7,207.5,46.76,36.37
2018,12,15,15,30,497.0,58.0,0.8,13.7,165.0,46.06,35.6
2018,12,15,15,45,416.5,50.0,0.75,12.5,126.5,40.11,30.2
2018,12,15,16,0,336.0,42.0,0.7,11.3,88.0,34.17,24.57
2018,12,15,16,15,257.0,31.0,0.75,10.8,58.5,25.5,15.86
2018,12,15,16,30,178.0,20.0,0.8,10.3,29.0,16.64,0.0
2018,12,15,16,45,89.0,10.0,0.85,9.85,14.5,8.54,0.0
2018,12,15,17,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.25,6.05,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.25,5.55,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.25,5.6,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,16,7,15,67.5,9.0,1.5,6.2,12.0,49.52,0.0
2018,12,16,7,30,135.0,18.0,1.8,6.8,24.0,130.46,0.0
2018,12,16,7,45,206.5,30.5,2.05,7.4,51.5,212.42,164.83
2018,12,16,8,0,278.0,43.0,2.3,8.0,79.0,272.35,227.14
2018,12,16,8,15,323.0,55.0,2.45,8.5,111.5,315.12,266.74
2018,12,16,8,30,368.0,67.0,2.6,9.0,144.0,357.45,303.98
2018,12,16,8,45,397.5,77.5,2.75,9.45,176.0,386.13,328.42
2018,12,16,9,0,427.0,88.0,2.9,9.9,208.0,413.14,350.44
2018,12,16,9,15,329.5,107.0,3.0,10.4,207.0,363.86,307.53
2018,12,16,9,30,232.0,126.0,3.1,10.9,206.0,300.03,252.59
2018,12,16,9,45,133.5,132.0,3.2,11.45,179.0,223.58,186.73
2018,12,16,10,0,35.0,138.0,3.3,12.0,152.0,151.82,124.26
2018,12,16,10,15,72.5,163.5,3.35,12.3,195.0,197.46,162.58
2018,12,16,10,30,110.0,189.0,3.4,12.6,238.0,250.11,205.59
2018,12,16,10,45,72.5,168.0,3.45,12.9,201.0,192.1,156.66
2018,12,16,11,0,35.0,147.0,3.5,13.2,164.0,148.21,119.58
2018,12,16,11,15,23.0,143.0,3.45,13.35,154.0,135.9,109.03
2018,12,16,11,30,11.0,139.0,3.4,13.5,144.0,121.22,96.58
2018,12,16,11,45,19.5,161.0,3.35,13.65,170.5,142.16,113.74
2018,12,16,12,0,28.0,183.0,3.3,13.8,197.0,164.01,131.39
2018,12,16,12,15,44.0,166.0,3.15,13.7,188.0,152.06,120.96
2018,12,16,12,30,60.0,149.0,3.0,13.6,179.0,139.32,109.7
2018,12,16,12,45,131.0,173.5,2.85,13.5,236.5,170.16,132.17
2018,12,16,13,0,202.0,198.0,2.7,13.4,294.0,190.36,145.05
2018,12,16,13,15,227.0,190.5,2.65,13.3,294.5,171.54,128.33
2018,12,16,13,30,252.0,183.0,2.6,13.2,295.0,151.12,112.34
2018,12,16,13,45,178.0,173.0,2.55,13.1,250.0,127.69,99.93
2018,12,16,14,0,104.0,163.0,2.5,13.0,205.0,115.67,97.03
2018,12,16,14,15,137.5,145.0,2.4,12.75,196.0,105.02,87.96
2018,12,16,14,30,171.0,127.0,2.3,12.5,187.0,93.96,78.43
2018,12,16,14,45,124.0,108.0,2.15,12.25,149.0,81.09,67.2
2018,12,16,15,0,77.0,89.0,2.0,12.0,111.0,67.89,55.53
2018,12,16,15,15,46.5,74.0,2.0,12.0,86.5,58.72,47.3
2018,12,16,15,30,16.0,59.0,2.0,12.0,62.0,47.36,36.99
2018,12,16,15,45,12.0,47.0,1.95,11.35,49.0,38.11,28.52
2018,12,16,16,0,8.0,35.0,1.9,10.7,36.0,28.78,19.86
2018,12,16,16,15,5.0,23.5,2.0,10.55,24.0,19.43,10.77
2018,12,16,16,30,2.0,12.0,2.1,10.4,12.0,9.89,0.0
2018,12,16,16,45,1.0,6.0,2.15,10.25,6.0,5.12,0.0
2018,12,16,17,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,2.5,9.95,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.75,9.95,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,3.35,10.05,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,3.6,10.15,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,3.6,10.25,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,3.35,10.3,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,3.15,10.3,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,2.55,10.3,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.85,6.95,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.8,6.65,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.45,6.25,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,17,7,15,115.0,9.5,1.45,6.5,14.5,79.28,0.0
2018,12,17,7,30,230.0,19.0,1.6,6.8,29.0,190.66,0.0
2018,12,17,7,45,378.0,27.0,1.8,7.1,65.5,319.84,246.76
2018,12,17,8,0,526.0,35.0,2.0,7.4,102.0,419.22,347.85
2018,12,17,8,15,601.5,39.5,2.05,7.6,143.5,478.63,401.94
2018,12,17,8,30,677.0,44.0,2.1,7.8,185.0,535.59,450.93
2018,12,17,8,45,725.0,46.5,2.1,8.0,225.5,569.15,478.72
2018,12,17,9,0,773.0,49.0,2.1,8.2,266.0,599.68,502.67
2018,12,17,9,15,799.5,52.5,2.1,8.5,303.0,613.89,512.39
2018,12,17,9,30,826.0,56.0,2.1,8.8,340.0,624.7,518.87
2018,12,17,9,45,842.0,59.0,2.1,9.15,372.0,624.52,516.27
2018,12,17,10,0,858.0,62.0,2.1,9.5,404.0,616.18,507.28
2018,12,17,10,15,873.5,63.0,2.1,9.85,430.0,606.7,497.12
2018,12,17,10,30,889.0,64.0,2.1,10.2,456.0,593.7,483.96
2018,12,17,10,45,875.0,69.5,2.1,10.5,469.0,565.71,458.96
2018,12,17,11,0,861.0,75.0,2.1,10.8,482.0,537.84,433.8
2018,12,17,11,15,726.0,109.5,2.05,11.0,458.5,474.49,380.84
2018,12,17,11,30,591.0,144.0,2.0,11.2,435.0,414.44,330.91
2018,12,17,11,45,756.5,105.0,2.0,11.35,481.0,419.76,330.23
2018,12,17,12,0,922.0,66.0,2.0,11.5,527.0,412.42,316.88
2018,12,17,12,15,919.0,66.0,2.0,11.5,523.0,369.35,276.77
2018,12,17,12,30,916.0,66.0,2.0,11.5,519.0,324.57,234.88
2018,12,17,12,45,899.5,68.0,2.05,11.5,504.5,276.77,191.0
2018,12,17,13,0,883.0,70.0,2.1,11.5,490.0,228.8,148.1
2018,12,17,13,15,776.0,88.0,2.1,11.5,447.0,176.76,108.89
2018,12,17,13,30,669.0,106.0,2.1,11.5,404.0,132.26,81.28
2018,12,17,13,45,515.0,125.0,2.1,11.5,347.0,99.79,71.59
2018,12,17,14,0,361.0,144.0,2.1,11.5,290.0,98.83,82.75
2018,12,17,14,15,349.5,134.0,2.05,11.4,266.5,92.99,77.76
2018,12,17,14,30,338.0,124.0,2.0,11.3,243.0,87.08,72.68
2018,12,17,14,45,201.0,110.5,1.95,11.2,179.0,80.26,66.73
2018,12,17,15,0,64.0,97.0,1.9,11.1,115.0,74.98,62.09
2018,12,17,15,15,32.5,75.5,1.9,11.1,84.5,59.64,48.3
2018,12,17,15,30,1.0,54.0,1.9,11.1,54.0,44.18,34.28
2018,12,17,15,45,0.5,42.5,1.45,9.95,42.5,35.01,25.94
2018,12,17,16,0,0.0,31.0,1.0,8.8,31.0,25.62,17.25
2018,12,17,16,15,0.0,21.5,1.05,8.35,21.5,17.74,9.53
2018,12,17,16,30,0.0,12.0,1.1,7.9,12.0,9.88,0.0
2018,12,17,16,45,0.0,6.0,1.1,7.45,6.0,5.12,0.0
2018,12,17,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.15,4.65,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.25,4.3,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.25,3.9,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.05,4.3,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,0.8,4.65,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,0.75,4.9,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,0.65,4.85,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,0.6,4.75,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,0.55,4.65,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,0.5,4.6,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,0.45,4.55,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,0.4,4.45,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,0.4,4.4,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,0.35,4.4,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,0.3,4.4,0.0,0.0,0.0
2018,12,18,7,15,64.0,7.5,0.35,4.7,10.0,45.97,0.0
2018,12,18,7,30,128.0,15.0,0.4,5.0,20.0,93.69,0.0
2018,12,18,7,45,342.5,23.5,0.45,5.35,61.0,291.52,222.85
2018,12,18,8,0,557.0,32.0,0.5,5.7,102.0,436.93,357.86
2018,12,18,8,15,629.5,36.0,0.5,6.2,143.5,493.12,406.77
2018,12,18,8,30,702.0,40.0,0.5,6.7,185.0,547.24,450.97
2018,12,18,8,45,747.0,42.5,0.55,7.2,225.5,578.58,475.89
2018,12,18,9,0,792.0,45.0,0.6,7.7,266.0,601.16,492.97
2018,12,18,9,15,820.0,47.5,0.8,8.45,303.5,615.21,504.02
2018,12,18,9,30,848.0,50.0,1.0,9.2,341.0,626.04,511.54
2018,12,18,9,45,866.5,52.0,1.2,9.95,373.0,626.58,510.65
2018,12,18,10,0,885.0,54.0,1.4,10.7,405.0,623.6,506.64
2018,12,18,10,15,898.5,54.5,1.5,11.15,431.0,612.15,495.64
2018,12,18,10,30,912.0,55.0,1.6,11.6,457.0,597.21,481.7
2018,12,18,10,45,921.0,55.5,1.7,12.05,476.0,576.24,462.78
2018,12,18,11,0,930.0,56.0,1.8,12.5,495.0,551.95,440.85
2018,12,18,11,15,935.0,57.0,1.9,12.7,507.5,522.94,415.1
2018,12,18,11,30,940.0,58.0,2.0,12.9,520.0,490.92,386.29
2018,12,18,11,45,941.5,57.5,2.1,13.1,524.0,453.03,352.14
2018,12,18,12,0,943.0,57.0,2.2,13.3,528.0,412.72,315.17
2018,12,18,12,15,941.0,57.0,2.3,13.35,524.5,369.42,275.18
2018,12,18,12,30,939.0,57.0,2.4,13.4,521.0,324.28,233.01
2018,12,18,12,45,934.0,57.0,2.45,13.45,510.0,276.75,188.84
2018,12,18,13,0,929.0,57.0,2.5,13.5,499.0,228.03,144.72
2018,12,18,13,15,920.5,56.0,2.55,13.45,480.5,177.03,102.01
2018,12,18,13,30,912.0,55.0,2.6,13.4,462.0,125.65,65.75
2018,12,18,13,45,898.5,54.5,2.65,13.35,437.0,74.33,42.86
2018,12,18,14,0,885.0,54.0,2.7,13.3,412.0,53.62,42.28
2018,12,18,14,15,866.0,53.0,2.6,13.05,381.0,52.36,41.3
2018,12,18,14,30,847.0,52.0,2.5,12.8,350.0,51.05,40.26
2018,12,18,14,45,819.0,50.0,2.45,12.6,313.5,48.86,38.38
2018,12,18,15,0,791.0,48.0,2.4,12.4,277.0,46.59,36.41
2018,12,18,15,15,750.5,45.0,2.4,12.4,237.0,39.85,30.33
2018,12,18,15,30,710.0,42.0,2.4,12.4,197.0,37.39,28.01
2018,12,18,15,45,644.5,37.5,1.8,10.95,155.5,33.53,24.5
2018,12,18,16,0,579.0,33.0,1.2,9.5,114.0,29.74,20.87
2018,12,18,16,15,451.0,27.0,1.2,8.95,76.5,24.45,15.25
2018,12,18,16,30,323.0,21.0,1.2,8.4,39.0,17.71,0.9
2018,12,18,16,45,161.5,10.5,1.2,7.85,19.5,8.96,0.0
2018,12,18,17,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.25,5.05,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.25,4.65,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.15,4.8,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.05,5.05,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.95,5.15,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.85,5.25,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.6,5.55,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.6,5.65,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,12,19,7,15,127.0,9.0,0.65,6.0,14.0,86.1,0.0
2018,12,19,7,30,254.0,18.0,0.7,6.3,28.0,175.69,0.0
2018,12,19,7,45,394.5,25.0,0.75,6.55,63.5,315.86,238.24
2018,12,19,8,0,535.0,32.0,0.8,6.8,99.0,422.06,345.89
2018,12,19,8,15,530.5,42.5,0.85,7.15,130.0,441.16,366.44
2018,12,19,8,30,526.0,53.0,0.9,7.5,161.0,450.55,376.77
2018,12,19,8,45,522.0,64.5,1.0,7.85,190.5,459.2,384.91
2018,12,19,9,0,518.0,76.0,1.1,8.2,220.0,465.44,389.9
2018,12,19,9,15,562.0,82.0,1.3,8.75,257.5,495.22,413.46
2018,12,19,9,30,606.0,88.0,1.5,9.3,295.0,521.89,433.56
2018,12,19,9,45,600.0,97.5,1.7,9.8,318.5,516.78,427.95
2018,12,19,10,0,594.0,107.0,1.9,10.3,342.0,509.2,420.35
2018,12,19,10,15,673.5,98.5,2.0,10.75,381.5,532.32,436.94
2018,12,19,10,30,753.0,90.0,2.1,11.2,421.0,549.31,447.86
2018,12,19,10,45,791.0,84.5,2.25,11.65,445.5,539.52,437.62
2018,12,19,11,0,829.0,79.0,2.4,12.1,470.0,526.76,424.66
2018,12,19,11,15,867.5,72.5,2.45,12.35,490.5,506.83,405.51
2018,12,19,11,30,906.0,66.0,2.5,12.6,511.0,484.58,383.72
2018,12,19,11,45,918.0,64.5,2.55,12.9,519.0,451.24,352.52
2018,12,19,12,0,930.0,63.0,2.6,13.2,527.0,414.76,318.02
2018,12,19,12,15,889.5,72.0,2.6,13.25,513.5,367.32,275.35
2018,12,19,12,30,849.0,81.0,2.6,13.3,500.0,318.63,231.63
2018,12,19,12,45,873.5,73.5,2.55,13.35,497.0,277.71,192.15
2018,12,19,13,0,898.0,66.0,2.5,13.4,494.0,231.02,148.63
2018,12,19,13,15,897.5,63.5,2.35,13.3,478.0,181.28,106.5
2018,12,19,13,30,897.0,61.0,2.2,13.2,462.0,130.45,70.01
2018,12,19,13,45,868.5,63.0,2.05,13.15,433.5,81.02,48.18
2018,12,19,14,0,840.0,65.0,1.9,13.1,405.0,54.91,43.47
2018,12,19,14,15,812.5,63.0,1.75,12.85,371.5,53.42,42.29
2018,12,19,14,30,785.0,61.0,1.6,12.6,338.0,51.97,41.12
2018,12,19,14,45,784.0,56.0,1.4,12.4,308.0,48.4,38.02
2018,12,19,15,0,783.0,51.0,1.2,12.2,278.0,44.72,34.78
2018,12,19,15,15,741.0,48.0,1.2,12.2,238.0,42.28,32.57
2018,12,19,15,30,699.0,45.0,1.2,12.2,198.0,39.9,30.33
2018,12,19,15,45,630.0,40.0,0.9,11.05,156.0,35.67,26.45
2018,12,19,16,0,561.0,35.0,0.6,9.9,114.0,31.5,22.44
2018,12,19,16,15,439.0,28.0,0.6,9.5,76.5,25.35,16.06
2018,12,19,16,30,317.0,21.0,0.6,9.1,39.0,17.66,1.65
2018,12,19,16,45,158.5,10.5,0.65,8.7,19.5,8.96,0.0
2018,12,19,17,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.65,7.35,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.6,7.05,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.6,6.85,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.65,6.7,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,0.75,6.45,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,0.8,6.15,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,0.85,5.85,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.05,5.15,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.15,4.9,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.2,4.75,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.25,4.8,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.15,5.3,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.05,5.65,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,0.95,5.9,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,0.85,6.25,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,0.75,6.45,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,0.65,6.55,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,12,20,7,15,27.0,7.0,0.55,6.85,8.0,5.97,0.0
2018,12,20,7,30,54.0,14.0,0.5,7.1,16.0,46.0,0.0
2018,12,20,7,45,105.5,29.5,0.5,7.3,40.0,128.55,94.26
2018,12,20,8,0,157.0,45.0,0.5,7.5,64.0,182.18,149.67
2018,12,20,8,15,244.5,56.0,0.6,7.9,99.0,264.67,221.69
2018,12,20,8,30,332.0,67.0,0.7,8.3,134.0,333.53,280.47
2018,12,20,8,45,352.5,79.0,0.8,8.7,164.0,358.09,301.02
2018,12,20,9,0,373.0,91.0,0.9,9.1,194.0,381.07,319.62
2018,12,20,9,15,330.5,111.0,0.9,9.45,211.5,369.65,308.65
2018,12,20,9,30,288.0,131.0,0.9,9.8,229.0,343.48,286.05
2018,12,20,9,45,309.0,141.5,0.9,10.15,255.5,359.97,298.38
2018,12,20,10,0,330.0,152.0,0.9,10.5,282.0,374.53,308.5
2018,12,20,10,15,331.0,163.0,0.9,10.85,301.0,375.36,307.34
2018,12,20,10,30,332.0,174.0,0.9,11.2,320.0,374.63,304.97
2018,12,20,10,45,361.5,178.0,0.95,11.6,343.0,381.06,308.5
2018,12,20,11,0,391.0,182.0,1.0,12.0,366.0,384.67,309.43
2018,12,20,11,15,439.0,176.0,1.05,12.15,387.5,393.06,313.98
2018,12,20,11,30,487.0,170.0,1.1,12.3,409.0,388.27,307.72
2018,12,20,11,45,472.0,174.5,1.2,12.45,408.0,361.65,284.55
2018,12,20,12,0,457.0,179.0,1.3,12.6,407.0,334.74,260.98
2018,12,20,12,15,332.0,199.0,1.25,12.65,364.0,280.29,217.55
2018,12,20,12,30,207.0,219.0,1.2,12.7,321.0,237.59,184.84
2018,12,20,12,45,190.5,213.0,1.15,12.75,305.5,214.51,165.57
2018,12,20,13,0,174.0,207.0,1.1,12.8,290.0,192.83,147.77
2018,12,20,13,15,141.0,197.5,1.05,12.75,263.0,168.0,128.85
2018,12,20,13,30,108.0,188.0,1.0,12.7,236.0,146.62,113.6
2018,12,20,13,45,116.0,181.5,0.95,12.6,230.5,131.99,103.81
2018,12,20,14,0,124.0,175.0,0.9,12.5,225.0,122.64,103.0
2018,12,20,14,15,89.5,155.0,0.8,12.2,189.5,113.9,95.67
2018,12,20,14,30,55.0,135.0,0.7,11.9,154.0,100.68,84.34
2018,12,20,14,45,70.0,126.0,0.6,11.55,148.0,94.2,78.87
2018,12,20,15,0,85.0,117.0,0.5,11.2,142.0,85.43,71.26
2018,12,20,15,15,63.0,100.5,0.5,11.2,117.5,75.85,62.73
2018,12,20,15,30,41.0,84.0,0.5,11.2,93.0,64.0,52.02
2018,12,20,15,45,28.5,67.5,0.65,10.35,73.0,52.0,41.13
2018,12,20,16,0,16.0,51.0,0.8,9.5,53.0,39.81,29.84
2018,12,20,16,15,8.5,34.5,0.8,9.3,35.5,27.58,18.02
2018,12,20,16,30,1.0,18.0,0.8,9.1,18.0,14.77,1.08
2018,12,20,16,45,0.5,9.0,0.75,8.9,9.0,7.68,0.0
2018,12,20,17,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,20,17,15,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.65,8.4,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.6,8.25,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.55,8.15,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.45,8.05,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.4,7.95,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.4,7.9,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.4,7.85,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.4,7.8,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.4,7.75,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.4,7.7,0.0,0.0,0.0
